Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.08
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.38
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,44.4
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.3
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.15
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.28
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.51
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,0080,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,29.2
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,16.5
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.79
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1040,L3 Active Power,kW,16.5
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.99
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1040,L1 Active Power,kW,9.3
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1040,N Current (RMS),A,39.4
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.0
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,39.2
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.54
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.16
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.73
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1030,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.5
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.2
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.09
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.18
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.5
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.05
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,30.4
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.7
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.28
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.46
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,16.5
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
330671,Thorn Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1040,L3 Active Power,kW,17.73
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1040,L2 Active Power,kW,5.16
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1040,L1 Active Power,kW,7.67
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1040,N Current (RMS),A,42.5
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.1
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,27.2
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,33.8
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.44
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.53
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.53
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1030,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.1
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.6
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.05
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.3
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.11
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,20.2
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.4
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,0080,L3 Active Power,kW,6.16
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,0080,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,33.4
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,16.5
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
330671,Thorn Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1040,L3 Active Power,kW,16.62
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.52
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.77
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1040,N Current (RMS),A,42.6
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.7
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.5
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.06
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1030,L2 Active Power,kW,9.17
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1030,N Current (RMS),A,16.5
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.7
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.9
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.93
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.25
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.7
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.09
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,0080,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,16.5
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
330671,Thorn Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.09
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.84
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1040,N Current (RMS),A,38.4
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.2
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.4
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.8
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.73
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1030,L1 Active Power,kW,6.53
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1030,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.8
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.5
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,28.2
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.62
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.64
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.75
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,33.1
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.16
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.38
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.0
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,16.5
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
330671,Thorn Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.54
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1040,L1 Active Power,kW,6.76
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1040,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.8
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.8
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.04
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.42
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1030,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.8
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.1
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.36
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.2
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.83
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.6
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,16.5
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330671,Thorn Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.72
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1040,L1 Active Power,kW,6.06
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1040,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.5
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.4
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.45
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.27
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1030,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.7
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.1
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.85
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.07
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.23
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.14
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,0080,L2 Active Power,kW,4.27
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.4
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,16.5
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330671,Thorn Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.93
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1040,L3 Active Power,kW,18.38
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.9
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1040,L1 Active Power,kW,6.42
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1040,N Current (RMS),A,45.0
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.9
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.6
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.8
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.49
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1030,L2 Active Power,kW,10.2
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1030,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.7
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,46.3
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.0
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.31
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.31
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.4
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.3
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.78
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.0
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.2
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.0
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,16.5
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
330671,Thorn Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.86
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.9
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1040,L1 Active Power,kW,6.69
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.0
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.3
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.0
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.69
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1030,L2 Active Power,kW,16.68
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.91
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1030,N Current (RMS),A,47.0
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.4
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,76.8
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.75
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.3
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.06
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,0080,L2 Active Power,kW,11.57
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.33
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,0080,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,51.4
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,16.5
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
