Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
330671,Thorn Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1040,L3 Active Power,kW,9.27
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1040,L2 Active Power,kW,9.0
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1040,L1 Active Power,kW,8.58
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1040,N Current (RMS),A,24.3
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.8
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,42.6
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,36.5
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1030,L2 Active Power,kW,16.9
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.21
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1030,N Current (RMS),A,41.9
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,71.9
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.0
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.0
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,8.89
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.6
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.82
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,0080,L2 Active Power,kW,5.17
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.59
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.2
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.4
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,16.5
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
330671,Thorn Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.94
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.31
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1040,L1 Active Power,kW,11.79
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1040,N Current (RMS),A,35.1
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.0
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,49.2
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.43
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.8
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.01
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1030,N Current (RMS),A,20.0
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.3
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.09
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.99
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.52
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,0080,L2 Active Power,kW,5.75
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.03
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,0080,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,25.4
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,16.5
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
330671,Thorn Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.17
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.48
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1040,L1 Active Power,kW,9.13
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1040,N Current (RMS),A,30.1
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.2
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,38.8
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.73
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1030,L2 Active Power,kW,15.75
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.49
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1030,N Current (RMS),A,38.2
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.8
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,66.2
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.28
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.92
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.8
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.95
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.3
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,0080,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.7
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,16.6
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
330671,Thorn Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.63
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.28
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1040,L1 Active Power,kW,6.02
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1040,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.0
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.4
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.99
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.68
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1030,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.5
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.8
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.86
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.72
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.0
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.67
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,0080,L2 Active Power,kW,5.93
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,0080,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,26.2
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,16.6
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
330671,Thorn Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.14
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.58
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1040,N Current (RMS),A,32.6
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.2
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.5
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.45
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1030,L2 Active Power,kW,5.88
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.0
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1030,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.2
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,25.4
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,7.83
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.7
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,0080,L2 Active Power,kW,5.62
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.43
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,0080,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.5
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,24.6
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,16.6
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
330671,Thorn Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.29
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1040,L1 Active Power,kW,6.71
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1040,N Current (RMS),A,36.9
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.0
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.3
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.54
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1030,L2 Active Power,kW,5.85
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.34
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1030,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.8
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.1
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.7
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.99
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.67
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.9
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.71
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.71
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.7
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,0080,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.4
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,16.6
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
330671,Thorn Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1040,L3 Active Power,kW,17.48
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.31
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1040,L1 Active Power,kW,7.18
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1040,N Current (RMS),A,41.0
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.7
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,30.6
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.4
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.27
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1030,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.15
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.6
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.93
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,0080,L1 Active Power,kW,7.23
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,0080,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.7
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,35.3
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,16.6
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
330671,Thorn Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.9
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.83
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.9
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.59
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.45
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1030,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.8
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.02
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.1
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.83
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,0080,L2 Active Power,kW,4.18
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.6
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,16.7
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
330671,Thorn Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.76
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.78
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1040,L1 Active Power,kW,6.57
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1040,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.3
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.6
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.58
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.52
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1030,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.4
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.52
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
