Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.57
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.87
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.32
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.2
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,16.7
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
330671,Thorn Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1040,L3 Active Power,kW,20.11
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.65
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.83
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1040,N Current (RMS),A,50.6
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,82.8
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.21
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.29
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.67
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.1
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.47
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.27
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.81
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.8
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
330671,Thorn Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1040,L3 Active Power,kW,18.0
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.3
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.18
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1040,N Current (RMS),A,46.9
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.4
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.13
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.21
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1030,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.17
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.4
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.04
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.61
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
330671,Thorn Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.71
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.99
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1040,N Current (RMS),A,41.3
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.3
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.2
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.15
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.36
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.85
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.63
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.47
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.09
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
330671,Thorn Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.32
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1040,L3 Active Power,kW,16.19
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.26
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1040,N Current (RMS),A,41.8
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.4
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.18
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.58
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.76
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,0080,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
330671,Thorn Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.01
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1040,L3 Active Power,kW,17.44
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.24
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.32
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1040,N Current (RMS),A,44.8
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.4
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.57
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.05
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.3
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.5
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.86
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.56
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.67
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.5
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,16.9
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
330671,Thorn Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.06
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.47
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.56
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.66
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.8
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.0
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.54
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.99
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1030,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.7
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.84
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.7
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.66
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,16.9
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
330671,Thorn Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.19
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1040,L3 Active Power,kW,14.64
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.72
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.61
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1040,N Current (RMS),A,35.9
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.8
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.28
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.63
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.92
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.52
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.68
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.21
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,16.9
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
330671,Thorn Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.21
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.54
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1040,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.6
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.26
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.23
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,17.0
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
