Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
330671,Thorn Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.38
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.37
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1040,N Current (RMS),A,35.1
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.9
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.7
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.22
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.66
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.99
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.75
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.3
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,17.0
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
330671,Thorn Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.28
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.61
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.52
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.88
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1040,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.9
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.39
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.9
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.57
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.07
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.41
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,17.0
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
330671,Thorn Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.38
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.45
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.95
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1040,N Current (RMS),A,33.1
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.5
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.22
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.0
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.91
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.55
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.86
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.29
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,17.1
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
330671,Thorn Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.48
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.26
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.8
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.9
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.14
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.48
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.47
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.7
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.29
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,17.1
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
330671,Thorn Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.09
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.87
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.47
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1040,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.9
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.19
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.68
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.53
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.33
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.95
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.24
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,17.1
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
330671,Thorn Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.4
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.52
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1040,N Current (RMS),A,37.7
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.6
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.88
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.79
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.02
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.4
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,17.2
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
330671,Thorn Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.44
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.54
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1040,N Current (RMS),A,40.7
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.5
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.01
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.76
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.01
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.22
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,17.2
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
330671,Thorn Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.16
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.02
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.29
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.83
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1040,N Current (RMS),A,38.3
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.6
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.12
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.02
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.29
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.44
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.67
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.96
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,17.3
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
330671,Thorn Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.44
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.16
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.14
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1040,N Current (RMS),A,44.2
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.5
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.04
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.39
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
