Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.3
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.12
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.25
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,17.3
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
330671,Thorn Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.3
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.13
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1040,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.0
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.25
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1030,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,6.02
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,13.9
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.12
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.17
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,17.3
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
330671,Thorn Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.06
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.82
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.26
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1040,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.6
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1030,L3 Active Power,kW,2.9
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.52
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.26
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,17.3
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
330671,Thorn Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.66
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.8
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.42
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1040,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.0
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.3
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.06
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.77
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.35
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.32
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.35
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,17.4
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
330671,Thorn Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.19
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.3
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.52
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1040,N Current (RMS),A,32.0
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.4
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.9
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.64
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.83
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.3
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,17.4
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
330671,Thorn Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.18
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.66
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.32
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1040,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.9
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.95
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.96
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.64
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.25
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.46
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.99
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.32
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,17.4
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
330671,Thorn Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.59
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.41
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.54
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1040,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.8
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.17
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.99
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,17.4
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
330671,Thorn Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.2
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.5
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.69
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1040,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.6
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.16
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.23
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.05
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,17.5
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
330671,Thorn Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.1
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.42
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.67
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.21
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1040,N Current (RMS),A,26.7
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.0
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.08
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1030,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.1
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.89
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.86
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,17.5
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
