Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.14
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.03
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.32
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.29
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1040,N Current (RMS),A,24.1
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.4
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.33
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.01
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1030,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.28
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.74
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.63
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,17.5
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
330671,Thorn Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.18
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1040,L3 Active Power,kW,10.29
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.2
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1040,N Current (RMS),A,22.4
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.5
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.18
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.16
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.06
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.31
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,0080,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,17.5
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
330671,Thorn Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.27
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1040,L3 Active Power,kW,9.1
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.93
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.28
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1040,N Current (RMS),A,18.1
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.8
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.7
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.89
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.94
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.32
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.7
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.65
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.18
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.39
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.5
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,17.6
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
330671,Thorn Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.06
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.97
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.98
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.2
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1040,N Current (RMS),A,25.7
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.8
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.9
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.75
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.02
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.8
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.74
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.9
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.71
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,17.6
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
330671,Thorn Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.3
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.21
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.84
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.3
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.4
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.18
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.06
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.77
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1030,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.43
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.71
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.7
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,17.6
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
330671,Thorn Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.65
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.33
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1040,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.8
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.13
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.5
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.39
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.89
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,17.7
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
330671,Thorn Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.87
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.43
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.33
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1040,N Current (RMS),A,37.4
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.2
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.17
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.74
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.55
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.64
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,17.7
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
330671,Thorn Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.33
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.0
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.2
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1040,N Current (RMS),A,40.6
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.2
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.35
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.44
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.61
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,4.2
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.02
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
330671,Thorn Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.53
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.85
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.04
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1040,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.9
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.47
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1030,L2 Active Power,kW,4.03
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.63
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1030,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.2
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,17.9
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.69
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
