Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.76
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
330671,Thorn Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.57
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.12
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1040,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.0
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.38
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1030,L2 Active Power,kW,5.01
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1030,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.2
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,21.3
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.32
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.2
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
330671,Thorn Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.2
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.2
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.17
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.33
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1040,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.5
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.6
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.7
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1030,L2 Active Power,kW,5.41
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.85
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1030,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.3
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,22.8
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.05
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.52
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
330671,Thorn Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.5
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1040,N Current (RMS),A,31.9
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.5
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.21
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.54
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1030,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.3
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.77
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.09
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
330671,Thorn Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.75
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.96
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.16
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1040,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.8
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.01
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1030,L2 Active Power,kW,5.71
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.46
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1030,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.0
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.0
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.43
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.1
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
330671,Thorn Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.36
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.21
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1040,N Current (RMS),A,27.4
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.9
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.85
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1030,L2 Active Power,kW,5.75
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.96
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1030,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.4
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.4
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.55
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.28
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.2
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.5
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
330671,Thorn Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.35
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.97
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.29
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1040,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.6
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.21
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1030,L2 Active Power,kW,5.89
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1030,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.0
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.9
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.27
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.9
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,0080,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.6
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
330671,Thorn Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.44
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1040,L3 Active Power,kW,9.0
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.42
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1040,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.8
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.58
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1030,L2 Active Power,kW,5.85
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1030,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.2
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.7
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.41
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.13
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.8
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
330671,Thorn Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.51
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.38
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1040,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.5
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.23
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.15
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1030,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.2
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.4
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.16
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.24
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.11
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.19
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.2
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
330671,Thorn Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.34
