Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1040,L3 Active Power,kW,9.52
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.0
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.69
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1040,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.8
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.27
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.76
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.05
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.3
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.3
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.32
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.14
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
330671,Thorn Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.63
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.55
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1040,N Current (RMS),A,32.5
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.6
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.38
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.75
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1030,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.0
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.9
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.38
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.28
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.45
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.47
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.58
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
330671,Thorn Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.19
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.93
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.07
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1040,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.8
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.93
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1030,L2 Active Power,kW,12.02
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1030,N Current (RMS),A,30.6
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.7
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.1
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.44
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.62
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.35
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,0080,N Current (RMS),A,4.7
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.4
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
330671,Thorn Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.42
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.12
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.7
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1040,N Current (RMS),A,40.2
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.2
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.81
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1030,L2 Active Power,kW,11.78
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.93
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1030,N Current (RMS),A,29.2
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.4
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.7
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.34
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,3.08
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.55
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.4
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
330671,Thorn Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.12
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1040,L3 Active Power,kW,17.06
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1040,N Current (RMS),A,46.7
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.0
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.85
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1030,L2 Active Power,kW,13.24
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.42
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1030,N Current (RMS),A,31.9
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.1
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,54.9
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.23
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.41
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.27
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.8
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
330671,Thorn Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.99
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.05
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1040,N Current (RMS),A,44.3
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.5
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.88
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1030,L2 Active Power,kW,14.36
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.05
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1030,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.6
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,59.4
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.52
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.75
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
330671,Thorn Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.06
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1040,L3 Active Power,kW,14.61
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.86
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1040,N Current (RMS),A,38.6
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.7
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.6
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.24
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1030,L2 Active Power,kW,15.27
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.37
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1030,N Current (RMS),A,36.4
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.0
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,63.4
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.61
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.54
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.21
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.88
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.4
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
330671,Thorn Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.14
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1040,L2 Active Power,kW,5.03
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.77
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1040,N Current (RMS),A,36.5
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.6
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.3
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.43
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1030,L2 Active Power,kW,17.29
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.86
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1030,N Current (RMS),A,41.7
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.4
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,71.5
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.83
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.54
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.86
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.4
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
330671,Thorn Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.36
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.48
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1040,N Current (RMS),A,41.2
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.7
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.41
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1030,L2 Active Power,kW,16.44
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.98
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1030,N Current (RMS),A,39.6
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.9
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,68.5
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
