Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.66
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.69
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.5
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
330671,Thorn Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.74
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.34
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1040,N Current (RMS),A,45.0
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.2
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.4
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.46
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1030,L2 Active Power,kW,15.32
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1030,L1 Active Power,kW,6.19
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1030,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.0
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,63.6
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.6
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.69
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.69
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.09
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.5
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
330671,Thorn Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.06
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.8
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.31
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1040,N Current (RMS),A,40.0
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.7
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.4
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.67
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1030,L2 Active Power,kW,15.08
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1030,L1 Active Power,kW,6.26
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1030,N Current (RMS),A,29.9
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.9
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,62.6
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.7
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.46
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,3.41
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.58
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.62
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,0080,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.9
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330671,Thorn Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.51
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.43
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.19
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.52
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.0
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.84
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1030,L2 Active Power,kW,14.44
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1030,L1 Active Power,kW,6.29
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1030,N Current (RMS),A,28.0
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.4
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,59.9
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.8
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.79
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.95
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.97
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.3
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.07
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.9
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
330671,Thorn Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.21
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1040,L3 Active Power,kW,17.26
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.88
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1040,N Current (RMS),A,48.8
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.0
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1030,L3 Active Power,kW,7.86
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1030,L2 Active Power,kW,17.02
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1030,L1 Active Power,kW,7.25
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1030,N Current (RMS),A,32.7
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.5
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,70.2
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,30.6
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.44
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.62
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,16.5
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.8
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,0080,L3 Active Power,kW,3.9
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.51
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.31
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,0080,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.7
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.8
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330671,Thorn Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.29
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.37
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.28
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1040,N Current (RMS),A,47.6
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.9
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.3
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.93
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1030,L2 Active Power,kW,19.5
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1030,L1 Active Power,kW,6.52
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1030,N Current (RMS),A,40.8
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.7
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,79.8
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,27.5
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.73
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,3.18
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.55
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.94
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.56
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.7
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.1
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
330671,Thorn Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.23
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1040,L3 Active Power,kW,20.35
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1040,L2 Active Power,kW,5.83
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.27
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1040,N Current (RMS),A,49.2
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,83.6
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.3
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.58
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1030,L2 Active Power,kW,24.0
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1030,L1 Active Power,kW,6.97
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1030,N Current (RMS),A,53.8
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.4
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,98.1
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,30.5
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.58
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.79
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,3.15
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.73
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.34
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.33
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.0
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.8
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.89
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
330671,Thorn Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1040,L3 Active Power,kW,19.76
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.17
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.53
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1040,N Current (RMS),A,51.8
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.7
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.8
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.46
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1030,L2 Active Power,kW,19.38
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.86
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1030,N Current (RMS),A,48.2
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.0
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,84.1
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.7
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.92
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.97
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,0080,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.3
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.8
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,20.9
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
330671,Thorn Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1040,L3 Active Power,kW,20.35
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1040,L2 Active Power,kW,5.01
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.47
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1040,N Current (RMS),A,53.2
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,84.0
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.1
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1030,L3 Active Power,kW,10.34
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1030,L2 Active Power,kW,14.45
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.62
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1030,N Current (RMS),A,32.8
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,43.1
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,59.6
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.71
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.05
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.32
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.5
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,20.9
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
330671,Thorn Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.23
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
