Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1040,L3 Active Power,kW,21.96
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.59
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1040,N Current (RMS),A,59.6
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,90.7
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1030,L3 Active Power,kW,11.0
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1030,L2 Active Power,kW,13.66
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.62
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1030,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,46.0
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.3
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.42
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.38
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.0
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.63
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.17
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.67
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.52
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,0080,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.8
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,20.9
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
330671,Thorn Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1040,L3 Active Power,kW,24.39
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.95
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.55
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1040,N Current (RMS),A,66.7
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,100.7
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.9
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1030,L3 Active Power,kW,7.94
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.66
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1030,L1 Active Power,kW,6.29
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1030,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,34.7
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.7
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.9
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.23
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.85
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.0
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.85
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.13
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.34
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.1
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.5
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,20.9
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
330671,Thorn Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.38
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.51
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1040,N Current (RMS),A,47.2
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.4
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1030,L3 Active Power,kW,10.46
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.7
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.67
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1030,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,44.7
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.5
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.24
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.07
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.49
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.12
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.42
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.0
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,0080,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.7
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,20.9
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330671,Thorn Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1040,L3 Active Power,kW,18.71
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.95
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1040,N Current (RMS),A,52.0
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.9
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1030,L3 Active Power,kW,10.09
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.53
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1030,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,42.4
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.3
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.32
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.42
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.4
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.95
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.38
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,0080,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.2
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,20.9
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
330671,Thorn Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1040,L3 Active Power,kW,20.29
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1040,N Current (RMS),A,57.4
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,84.0
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1030,L3 Active Power,kW,14.12
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.54
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1030,N Current (RMS),A,30.7
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,58.8
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.2
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.51
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.2
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,0080,L3 Active Power,kW,4.27
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.7
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,20.8
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.77
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
330671,Thorn Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.29
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.82
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.29
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1040,N Current (RMS),A,51.3
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.2
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.2
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1030,L3 Active Power,kW,13.49
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.83
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1030,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,56.0
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.6
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.85
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.49
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.9
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.2
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,0080,L3 Active Power,kW,4.36
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.62
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,19.2
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,20.8
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
330671,Thorn Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1040,L3 Active Power,kW,17.83
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.87
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.96
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1040,N Current (RMS),A,46.4
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.3
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.9
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1030,L3 Active Power,kW,13.46
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1030,L2 Active Power,kW,14.31
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.48
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1030,N Current (RMS),A,33.3
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,56.1
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,59.1
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.01
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.69
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.7
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.15
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,0080,L3 Active Power,kW,4.7
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.15
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,0080,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,20.6
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,20.8
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
330671,Thorn Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1040,L3 Active Power,kW,20.23
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.31
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.8
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1040,N Current (RMS),A,53.2
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,83.9
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.6
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.9
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1030,L3 Active Power,kW,12.47
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1030,L2 Active Power,kW,15.37
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.24
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1030,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,52.6
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,63.9
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.47
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.61
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.1
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.6
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,0080,L3 Active Power,kW,3.97
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.57
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.4
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,20.8
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
330671,Thorn Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1040,L3 Active Power,kW,22.62
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1040,L2 Active Power,kW,7.57
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.83
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1040,N Current (RMS),A,58.3
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,94.0
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,32.2
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1030,L3 Active Power,kW,8.88
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1030,L2 Active Power,kW,13.56
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.2
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1030,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,38.6
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.7
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.5
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.2
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,2.1
