Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.51
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.0
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.41
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.23
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.5
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.4
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,20.7
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
330671,Thorn Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1040,L3 Active Power,kW,17.97
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1040,L2 Active Power,kW,6.41
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.65
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1040,N Current (RMS),A,43.8
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.4
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,29.1
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.4
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1030,L3 Active Power,kW,9.93
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1030,L2 Active Power,kW,13.02
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1030,L1 Active Power,kW,5.96
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1030,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,42.1
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,54.5
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.99
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.63
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.8
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.5
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.09
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.09
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,0080,L2 Active Power,kW,5.89
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.01
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,0080,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.7
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,25.0
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,20.7
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
330671,Thorn Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.92
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.21
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1040,L1 Active Power,kW,6.01
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1040,N Current (RMS),A,44.4
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.7
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.9
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.6
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1030,L2 Active Power,kW,15.52
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.77
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1030,N Current (RMS),A,33.4
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.5
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,64.2
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.3
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.28
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,0080,L2 Active Power,kW,5.77
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.7
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,0080,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.2
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,24.0
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,20.6
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
330671,Thorn Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.16
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.47
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1040,N Current (RMS),A,48.6
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.0
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.2
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.43
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1030,L2 Active Power,kW,15.79
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.64
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1030,N Current (RMS),A,34.1
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.1
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,65.4
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.55
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.78
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.34
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,0080,L3 Active Power,kW,3.46
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,0080,L2 Active Power,kW,5.18
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.69
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,0080,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.7
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,20.6
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330671,Thorn Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1040,L3 Active Power,kW,17.5
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.93
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.76
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1040,N Current (RMS),A,43.4
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.1
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.6
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1030,L3 Active Power,kW,8.87
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1030,L2 Active Power,kW,14.06
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.64
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1030,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,37.7
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.6
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.48
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.5
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,0080,L3 Active Power,kW,4.55
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.77
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.35
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,0080,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,20.0
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.0
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,20.6
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
330671,Thorn Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1040,L3 Active Power,kW,14.66
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.76
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1040,L1 Active Power,kW,6.22
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1040,N Current (RMS),A,34.9
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.8
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.9
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1030,L3 Active Power,kW,8.61
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.54
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.37
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1030,N Current (RMS),A,19.3
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,36.9
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.0
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.99
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.98
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,3.94
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,0080,L3 Active Power,kW,4.72
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,0080,L2 Active Power,kW,9.54
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,0080,N Current (RMS),A,24.1
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,21.8
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,42.8
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,20.6
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
330671,Thorn Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.7
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1040,L2 Active Power,kW,6.46
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1040,L1 Active Power,kW,6.13
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1040,N Current (RMS),A,31.3
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.2
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,28.2
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.8
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1030,L3 Active Power,kW,9.2
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.86
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.91
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1030,N Current (RMS),A,24.0
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,38.5
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.7
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.68
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.29
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.11
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.73
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,0080,L2 Active Power,kW,5.11
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.45
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,0080,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,25.3
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,20.6
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
330671,Thorn Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.43
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1040,L2 Active Power,kW,6.87
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1040,L1 Active Power,kW,6.56
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1040,N Current (RMS),A,37.4
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.4
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,29.5
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.9
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1030,L3 Active Power,kW,9.12
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.75
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1030,L1 Active Power,kW,6.26
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1030,N Current (RMS),A,21.6
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,38.4
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.0
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.8
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.36
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.36
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.96
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.62
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.24
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.62
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,0080,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.3
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,20.5
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330671,Thorn Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1040,L3 Active Power,kW,20.49
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.88
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.88
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1040,N Current (RMS),A,53.2
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,84.6
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.7
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.97
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.27
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.66
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1030,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.3
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.9
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.99
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.94
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.52
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,0080,L2 Active Power,kW,6.78
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.18
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,0080,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,28.4
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,20.5
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.7
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
330671,Thorn Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.98
