Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1040,L3 Active Power,kW,26.0
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.77
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1040,N Current (RMS),A,73.6
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,107.1
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.22
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1030,L2 Active Power,kW,12.03
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.95
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1030,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.4
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.1
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.0
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.94
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.0
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.76
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.7
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.72
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,0080,L2 Active Power,kW,9.75
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.48
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,0080,N Current (RMS),A,20.3
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.4
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,40.1
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.5
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,20.5
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
330671,Thorn Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1040,L3 Active Power,kW,24.38
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1040,L2 Active Power,kW,5.01
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.9
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1040,N Current (RMS),A,64.5
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,100.7
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.4
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.62
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1030,L2 Active Power,kW,15.15
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.36
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1030,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.0
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,62.4
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.75
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,6.01
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.5
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,24.8
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.83
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.81
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,0080,L2 Active Power,kW,7.4
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.74
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,0080,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.3
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,31.9
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,20.5
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
330671,Thorn Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1040,L3 Active Power,kW,21.03
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1040,L2 Active Power,kW,5.79
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.73
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1040,N Current (RMS),A,52.7
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,87.0
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.4
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.89
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1030,L2 Active Power,kW,17.65
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.63
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1030,N Current (RMS),A,42.4
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.7
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,73.1
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.08
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,6.6
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.38
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,27.7
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.13
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,0080,L3 Active Power,kW,4.13
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,0080,L2 Active Power,kW,5.43
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.71
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,0080,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,18.9
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.9
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,20.4
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.61
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
330671,Thorn Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1040,L3 Active Power,kW,15.6
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1040,L2 Active Power,kW,8.59
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.18
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1040,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.0
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,36.0
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.83
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1030,L2 Active Power,kW,15.54
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1030,N Current (RMS),A,38.4
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.3
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,64.4
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.22
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.93
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,15.3
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.0
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,24.8
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.92
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.84
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.65
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.84
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.7
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.8
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,20.4
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
330671,Thorn Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.99
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.59
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.79
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1040,N Current (RMS),A,42.6
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.7
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.12
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.31
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1030,N Current (RMS),A,27.0
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.3
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,46.9
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.25
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.36
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.7
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.66
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.33
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.04
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,20.4
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
330671,Thorn Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.97
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.09
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1040,N Current (RMS),A,40.4
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.5
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.92
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.51
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.86
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1030,N Current (RMS),A,24.0
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.0
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.7
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.26
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.14
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,6.78
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.0
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,28.2
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.17
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.34
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.0
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,20.4
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
330671,Thorn Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.92
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1040,L2 Active Power,kW,5.09
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.31
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1040,N Current (RMS),A,34.9
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.9
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.9
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1030,L3 Active Power,kW,8.36
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.79
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.88
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1030,N Current (RMS),A,23.1
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.3
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.8
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.11
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.5
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.68
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.87
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.56
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.32
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.47
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,20.4
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
330671,Thorn Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.12
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.12
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.28
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.1
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.6
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1030,L3 Active Power,kW,11.77
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1030,L2 Active Power,kW,14.83
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.88
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1030,N Current (RMS),A,33.3
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,49.0
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,63.4
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.24
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.42
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.43
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.2
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.01
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.66
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.2
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
330671,Thorn Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.49
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.57
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.36
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1040,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.4
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.2
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1030,L3 Active Power,kW,11.58
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1030,L2 Active Power,kW,20.99
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.77
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1030,N Current (RMS),A,47.3
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,48.0
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,85.9
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.52
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.86
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.7
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.89
