Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,8.39
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,20.5
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.2
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.29
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,0080,L2 Active Power,kW,4.01
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.79
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.4
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.0
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
330671,Thorn Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1040,L3 Active Power,kW,15.58
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.75
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.64
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1040,N Current (RMS),A,42.1
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.8
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1030,L3 Active Power,kW,11.75
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.32
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.71
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1030,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,48.7
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.0
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.83
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,7.02
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.1
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.25
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.61
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.92
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.6
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330671,Thorn Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.93
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1040,L3 Active Power,kW,17.18
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.5
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.98
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1040,N Current (RMS),A,43.0
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.2
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1030,L3 Active Power,kW,11.59
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.12
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1030,L1 Active Power,kW,7.04
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1030,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,47.8
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.9
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,29.5
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.29
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.31
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.0
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.24
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,0080,L1 Active Power,kW,6.24
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,0080,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.3
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
330671,Thorn Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.66
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.75
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1040,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.8
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1030,L3 Active Power,kW,14.91
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1030,L2 Active Power,kW,11.03
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1030,L1 Active Power,kW,6.29
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1030,N Current (RMS),A,26.5
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,61.3
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.8
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.7
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.43
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.93
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.5
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,8.42
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,21.3
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.4
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.24
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.85
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.45
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.4
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.3
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,20.2
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330671,Thorn Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.06
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.35
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.69
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1040,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.6
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.5
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1030,L3 Active Power,kW,11.81
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1030,L2 Active Power,kW,7.04
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.25
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1030,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,49.4
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.2
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.22
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.21
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.6
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.3
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,0080,L2 Active Power,kW,4.01
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.14
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.4
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.9
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,20.2
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
330671,Thorn Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.66
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.45
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.76
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1040,N Current (RMS),A,36.5
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.1
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.4
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1030,L3 Active Power,kW,12.67
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.78
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1030,L1 Active Power,kW,6.17
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1030,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,52.3
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.6
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.76
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.5
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,18.9
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.0
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.47
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.23
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,0080,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.1
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,20.1
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
330671,Thorn Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1040,L3 Active Power,kW,15.01
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.73
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.82
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1040,N Current (RMS),A,36.9
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.0
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1030,L3 Active Power,kW,11.73
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.6
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1030,L1 Active Power,kW,6.33
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1030,N Current (RMS),A,19.9
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,48.6
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.9
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,27.0
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.3
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.48
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.55
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,15.9
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.7
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.76
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.08
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.46
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,0080,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.3
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.7
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,20.1
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
330671,Thorn Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.96
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.07
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1040,N Current (RMS),A,34.9
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.4
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1030,L3 Active Power,kW,14.26
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.14
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1030,L1 Active Power,kW,7.05
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1030,N Current (RMS),A,23.9
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,59.7
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.6
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,30.1
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.54
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.85
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.4
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.5
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.76
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.2
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,20.1
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
330671,Thorn Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.74
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.14
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1040,L1 Active Power,kW,6.92
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1040,N Current (RMS),A,38.2
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.4
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.4
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1030,L3 Active Power,kW,13.29
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.99
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1030,L1 Active Power,kW,7.27
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1030,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,55.2
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.3
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,30.7
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.47
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.71
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.8
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.0
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.54
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.41
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.55
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,0080,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
330671,Thorn Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
