Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.64
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1040,L2 Active Power,kW,6.97
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1040,L1 Active Power,kW,6.03
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1040,N Current (RMS),A,30.4
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.6
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,28.9
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1030,L3 Active Power,kW,12.81
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1030,L2 Active Power,kW,11.95
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1030,L1 Active Power,kW,8.53
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1030,N Current (RMS),A,17.1
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,52.7
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.4
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,35.4
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.87
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.27
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.0
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.13
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.3
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.72
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.08
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.94
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
330671,Thorn Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.97
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1040,L2 Active Power,kW,6.62
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1040,N Current (RMS),A,38.7
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.1
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,27.4
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1030,L3 Active Power,kW,11.76
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1030,L2 Active Power,kW,13.54
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1030,L1 Active Power,kW,6.59
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1030,N Current (RMS),A,24.5
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,48.8
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.2
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,28.3
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.69
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.33
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.1
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.74
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.34
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,0080,L1 Active Power,kW,6.51
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,0080,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.5
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,27.8
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
330671,Thorn Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.56
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1040,L2 Active Power,kW,6.83
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.07
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1040,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.8
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,28.7
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1030,L3 Active Power,kW,12.42
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1030,L2 Active Power,kW,11.59
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.94
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1030,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,51.5
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.9
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,5.4
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.3
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,23.0
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.04
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,16.8
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.8
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.38
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,0080,L2 Active Power,kW,5.38
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.76
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,0080,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.0
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.7
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
330671,Thorn Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.97
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1040,L2 Active Power,kW,6.32
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.5
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1040,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.2
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,26.2
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1030,L3 Active Power,kW,14.66
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.06
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1030,L1 Active Power,kW,6.29
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1030,N Current (RMS),A,28.5
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,60.3
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.1
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,27.8
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,5.62
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.83
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,23.9
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,7.23
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,17.5
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.0
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.52
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.81
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.76
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.3
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
330671,Thorn Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.69
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1040,L2 Active Power,kW,6.73
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1040,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.1
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,28.2
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1030,L3 Active Power,kW,14.27
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.5
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.96
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1030,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,59.0
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.5
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,5.79
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.4
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,24.5
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,7.23
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.0
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.95
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.44
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.5
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330671,Thorn Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.82
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1040,L2 Active Power,kW,6.39
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.53
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1040,N Current (RMS),A,42.2
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.7
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,26.4
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1030,L3 Active Power,kW,9.03
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.88
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.65
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1030,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,38.3
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.4
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,6.12
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.65
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,25.8
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,7.98
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,19.3
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,33.9
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.44
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.24
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.79
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,0080,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.3
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330671,Thorn Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.48
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.42
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.41
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1040,N Current (RMS),A,40.1
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.0
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,23.4
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.08
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1030,L2 Active Power,kW,7.71
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.16
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1030,N Current (RMS),A,16.8
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.0
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.4
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,6.7
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.44
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,16.8
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,27.9
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,9.8
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,24.0
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.2
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.29
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.26
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.7
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,0080,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.4
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330671,Thorn Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.32
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.67
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1040,N Current (RMS),A,43.6
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.5
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1030,L3 Active Power,kW,8.69
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.81
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1030,L1 Active Power,kW,13.43
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1030,N Current (RMS),A,20.9
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,36.4
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.6
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,59.9
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.09
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,5.65
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,24.9
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,9.84
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.2
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.6
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.34
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.41
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.0
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
330671,Thorn Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1040,L3 Active Power,kW,18.07
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.52
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.64
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1040,N Current (RMS),A,50.1
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.4
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1030,L3 Active Power,kW,7.49
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.63
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1030,L1 Active Power,kW,6.44
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1030,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.1
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.2
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,29.8
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,5.34
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.36
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,22.4
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
