Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,9.26
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,22.7
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,38.7
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.5
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.8
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.1
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
330671,Thorn Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1040,L3 Active Power,kW,17.28
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.39
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.88
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1040,N Current (RMS),A,48.3
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.1
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1030,L3 Active Power,kW,7.38
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.72
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1030,L1 Active Power,kW,11.37
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1030,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.3
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.1
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,48.8
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.15
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.83
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.6
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,8.13
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,20.9
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.3
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.84
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.63
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.8
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
330671,Thorn Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1040,L3 Active Power,kW,18.64
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.5
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.6
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1040,N Current (RMS),A,53.1
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.0
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1030,L3 Active Power,kW,7.85
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1030,L2 Active Power,kW,14.8
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.01
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1030,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.0
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,61.2
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.21
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.35
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.8
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,8.68
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.9
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.87
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.3
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,19.7
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330671,Thorn Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1040,L3 Active Power,kW,21.83
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.48
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.82
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1040,N Current (RMS),A,60.1
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,90.4
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1030,L3 Active Power,kW,8.68
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1030,L2 Active Power,kW,12.06
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.11
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1030,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,36.1
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.0
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.38
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.14
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.5
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.76
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,21.3
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.8
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.88
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.23
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
330671,Thorn Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1040,L3 Active Power,kW,22.03
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.83
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.03
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1040,N Current (RMS),A,58.1
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,90.9
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1030,L3 Active Power,kW,8.59
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1030,L2 Active Power,kW,9.98
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.82
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1030,N Current (RMS),A,19.2
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,36.5
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.0
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.0
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.41
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.04
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.5
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,9.92
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.5
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.18
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.89
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.13
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.4
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.1
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
330671,Thorn Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.36
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.25
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1040,N Current (RMS),A,52.1
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.1
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.99
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.89
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.69
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1030,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.4
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.2
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.44
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.09
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.5
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,10.35
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.3
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.26
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,0080,L2 Active Power,kW,11.4
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.93
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,0080,N Current (RMS),A,26.7
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,46.6
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
330671,Thorn Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1040,L3 Active Power,kW,17.56
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.9
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.11
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1040,N Current (RMS),A,47.9
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,73.0
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.7
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.03
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1030,L2 Active Power,kW,14.06
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.76
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1030,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.4
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,63.3
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.56
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.2
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,9.62
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.4
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.36
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,0080,L2 Active Power,kW,8.34
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,0080,L1 Active Power,kW,5.4
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,0080,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,38.3
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,28.2
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
330671,Thorn Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1040,L3 Active Power,kW,14.86
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.13
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.46
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1040,N Current (RMS),A,37.2
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.2
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.8
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,0.19
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.19
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1030,L2 Active Power,kW,21.25
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.09
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1030,N Current (RMS),A,51.4
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.5
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,89.1
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.42
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.0
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.4
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.57
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,22.9
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.3
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.19
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,0080,L2 Active Power,kW,5.49
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,0080,L1 Active Power,kW,13.44
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,0080,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,28.7
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,55.5
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
330671,Thorn Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.56
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.65
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.5
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1040,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.7
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.15
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1030,L2 Active Power,kW,10.99
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.31
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1030,N Current (RMS),A,22.9
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.8
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,46.3
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.28
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.7
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,10.21
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,25.1
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.2
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.79
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,0080,L2 Active Power,kW,9.96
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.47
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,0080,N Current (RMS),A,30.7
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,47.1
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
330671,Thorn Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
