Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.78
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1040,N Current (RMS),A,29.9
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.3
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1030,L3 Active Power,kW,7.21
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.89
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1030,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.8
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.9
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,5.31
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.92
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,22.1
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.05
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.4
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.78
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.21
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,0080,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.2
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
330671,Thorn Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.33
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.21
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.6
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1040,N Current (RMS),A,36.3
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.3
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1030,L3 Active Power,kW,9.61
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.85
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.61
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1030,N Current (RMS),A,23.7
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,40.9
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.7
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,6.01
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.08
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,24.8
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.78
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.6
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,0080,L2 Active Power,kW,11.65
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,0080,N Current (RMS),A,32.5
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,48.9
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
330671,Thorn Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.67
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.33
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1040,N Current (RMS),A,46.9
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.8
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1030,L3 Active Power,kW,9.63
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1030,L2 Active Power,kW,16.37
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1030,N Current (RMS),A,32.9
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,40.0
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,68.9
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,6.13
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.81
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,25.3
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,9.53
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.4
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.77
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.68
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.47
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,0080,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.6
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
330671,Thorn Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.76
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.9
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1030,L3 Active Power,kW,10.46
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1030,L2 Active Power,kW,12.63
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1030,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,43.9
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,52.5
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,6.14
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,6.27
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,25.3
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,26.2
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,11.14
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,27.9
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.0
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.69
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,0080,L2 Active Power,kW,9.07
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,0080,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,41.6
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330671,Thorn Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.34
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1040,N Current (RMS),A,29.2
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.1
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1030,L3 Active Power,kW,13.97
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1030,L2 Active Power,kW,13.94
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.77
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1030,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,58.0
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,57.5
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.41
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.28
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,15.7
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.2
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.79
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,24.4
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.5
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.08
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,0080,L2 Active Power,kW,6.1
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.31
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,0080,N Current (RMS),A,21.6
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,32.6
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330671,Thorn Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.44
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.54
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1040,N Current (RMS),A,28.6
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.2
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1030,L3 Active Power,kW,12.26
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.63
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1030,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,51.6
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.9
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.59
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.48
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.3
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,11.23
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,28.7
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,48.2
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.1
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,0080,L2 Active Power,kW,7.44
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.85
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,0080,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,36.4
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330671,Thorn Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.42
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1040,N Current (RMS),A,41.3
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.3
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1030,L3 Active Power,kW,10.22
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.16
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.61
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1030,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,43.1
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,46.6
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.49
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.35
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.0
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,10.21
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.7
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.22
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.58
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330671,Thorn Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.19
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.31
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.27
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1040,N Current (RMS),A,42.1
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.0
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1030,L3 Active Power,kW,9.21
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.59
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.59
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1030,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,39.3
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.5
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.31
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.6
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.9
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,9.55
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.6
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.51
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,0080,L2 Active Power,kW,8.93
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,0080,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,41.7
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
330671,Thorn Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.73
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1040,N Current (RMS),A,41.4
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.0
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1030,L3 Active Power,kW,8.46
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.31
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.44
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1030,N Current (RMS),A,22.5
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,36.4
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.6
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,6.73
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.59
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,28.3
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
