Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,9.82
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,24.5
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.8
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.72
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,0080,L2 Active Power,kW,4.46
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.08
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.1
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.8
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
330671,Thorn Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.29
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.99
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.83
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1040,N Current (RMS),A,38.0
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.7
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.1
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.22
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1030,L2 Active Power,kW,11.24
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1030,L1 Active Power,kW,7.66
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1030,N Current (RMS),A,18.1
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.9
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.1
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,32.4
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.87
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,6.5
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,18.5
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.3
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.9
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,9.92
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,42.0
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.12
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.26
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.0
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,0080,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.3
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330671,Thorn Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.83
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.08
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.68
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1040,N Current (RMS),A,43.4
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.2
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1030,L3 Active Power,kW,7.26
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.58
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1030,L1 Active Power,kW,7.15
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1030,N Current (RMS),A,16.9
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.5
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.2
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,30.1
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,6.42
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,6.7
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,26.6
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,28.0
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,10.22
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,26.1
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.4
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.29
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.4
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.08
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330671,Thorn Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.0
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.53
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1040,N Current (RMS),A,45.4
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.7
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.7
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.8
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.67
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.81
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1030,N Current (RMS),A,21.5
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.5
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.6
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.86
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.06
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.1
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,10.12
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,42.8
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.64
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.76
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
330671,Thorn Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1040,L3 Active Power,kW,17.95
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.68
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1040,N Current (RMS),A,51.4
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.0
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.7
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.87
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1030,L2 Active Power,kW,13.23
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1030,L1 Active Power,kW,5.16
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1030,N Current (RMS),A,28.6
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.2
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.0
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.71
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.06
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,11.06
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,28.6
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.3
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.43
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.78
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.57
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,0080,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.8
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.3
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330671,Thorn Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.66
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.18
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1040,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.8
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.73
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1030,L2 Active Power,kW,13.45
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1030,N Current (RMS),A,33.9
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.8
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.7
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.52
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,24.7
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.98
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,35.0
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.0
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.21
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,0080,L2 Active Power,kW,7.07
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,0080,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.8
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,30.9
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
330671,Thorn Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.17
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.53
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1040,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.8
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.54
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.76
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.6
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1030,N Current (RMS),A,23.3
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.1
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.4
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.81
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.5
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,26.7
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.96
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.3
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.41
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.56
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330671,Thorn Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.34
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.34
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1040,N Current (RMS),A,24.3
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.8
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.54
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.83
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1030,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.0
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.6
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.71
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.67
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,26.2
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.02
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,12.8
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,32.8
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,53.4
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.94
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.88
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,0080,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.7
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330671,Thorn Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.98
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.5
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1040,L1 Active Power,kW,6.54
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1040,N Current (RMS),A,24.3
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.6
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.2
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.73
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.77
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.64
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1030,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.4
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.4
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.17
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.49
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.02
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.87
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.5
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.59
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.79
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.4
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
330671,Thorn Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
