Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.05
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.52
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1040,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.1
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.54
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1030,L2 Active Power,kW,12.36
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.59
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1030,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.1
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.2
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.99
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.64
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.7
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.01
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,9.18
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,23.1
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.0
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.55
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330671,Thorn Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.17
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.05
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1040,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.1
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.46
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.42
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1030,L1 Active Power,kW,6.3
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1030,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.8
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.0
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.7
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.18
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,11.54
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,48.3
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.94
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
330671,Thorn Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.46
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.77
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1040,N Current (RMS),A,31.9
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.5
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.8
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.24
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.06
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1030,L1 Active Power,kW,8.82
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1030,N Current (RMS),A,17.0
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.9
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,36.8
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.01
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,8.35
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,21.9
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.3
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.79
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.83
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
330671,Thorn Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.75
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.64
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1040,N Current (RMS),A,35.5
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.2
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.2
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.72
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1030,L1 Active Power,kW,6.73
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1030,N Current (RMS),A,25.7
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.5
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,28.0
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.69
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.7
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
330671,Thorn Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.27
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1040,L2 Active Power,kW,5.24
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.5
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.3
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,29.1
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.83
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.03
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1030,L1 Active Power,kW,6.92
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1030,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.3
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.9
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,30.2
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.25
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.8
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.7
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.36
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
330671,Thorn Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.19
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1040,L2 Active Power,kW,5.68
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.57
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1040,N Current (RMS),A,40.0
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.8
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,29.4
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.22
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.47
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.53
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1030,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.0
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.72
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,7.03
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.4
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.19
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.39
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,0080,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
330671,Thorn Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.58
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.72
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1040,N Current (RMS),A,32.9
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.8
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.26
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.84
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1030,N Current (RMS),A,19.2
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.2
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.99
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.47
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.31
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.4
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.36
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.53
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,0080,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.1
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
330671,Thorn Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.23
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.74
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.38
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.39
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1040,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.7
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.74
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1030,L2 Active Power,kW,12.62
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.15
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1030,N Current (RMS),A,32.7
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.4
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.6
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.52
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.79
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.66
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.9
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
330671,Thorn Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.31
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.21
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.69
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1040,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.9
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.55
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1030,L2 Active Power,kW,11.16
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1030,N Current (RMS),A,28.5
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.2
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.48
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.95
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.89
