Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.75
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.38
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.16
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.2
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
330671,Thorn Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.39
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1040,L2 Active Power,kW,8.2
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.37
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1040,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.1
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,40.4
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.79
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1030,L2 Active Power,kW,14.04
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1030,N Current (RMS),A,35.5
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.8
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,59.4
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.23
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.41
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.67
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.29
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.32
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.34
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,0080,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.2
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
330671,Thorn Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.15
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.39
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1040,N Current (RMS),A,29.7
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.0
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.74
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.09
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1030,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.8
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.9
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,6.24
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.2
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.11
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,0080,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
330671,Thorn Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.16
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.72
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1040,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.7
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.21
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1030,L2 Active Power,kW,5.95
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1030,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,25.8
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.04
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.13
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.73
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,0080,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
330671,Thorn Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.44
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.34
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.69
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1040,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.4
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.5
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.1
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1030,L2 Active Power,kW,4.03
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1030,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,17.9
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.64
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.53
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.3
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.16
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
330671,Thorn Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.01
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1040,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.4
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.34
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.63
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1030,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.92
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.67
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.29
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
330671,Thorn Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.55
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1040,N Current (RMS),A,35.6
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.5
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.19
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.2
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.92
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.81
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.27
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.6
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
330671,Thorn Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.89
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.31
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1040,N Current (RMS),A,40.6
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.1
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.95
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.99
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.43
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.0
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.48
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
330671,Thorn Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1040,L3 Active Power,kW,16.31
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.23
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1040,N Current (RMS),A,44.8
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.7
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.34
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.21
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.98
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
330671,Thorn Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
