Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1040,L3 Active Power,kW,18.38
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1040,N Current (RMS),A,50.6
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.2
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.25
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.01
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.82
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.03
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
330671,Thorn Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.28
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.53
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1040,N Current (RMS),A,48.7
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.5
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.31
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1030,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.79
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.3
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.4
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.45
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.3
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
330671,Thorn Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.56
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.11
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.58
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1040,N Current (RMS),A,47.4
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.6
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.88
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.41
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.5
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.04
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
330671,Thorn Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.14
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1040,L3 Active Power,kW,16.1
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.18
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.37
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1040,N Current (RMS),A,45.5
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.7
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.24
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.48
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.49
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.05
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.64
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
330671,Thorn Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.35
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.8
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.42
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.15
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.5
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.6
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.19
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.53
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.45
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.71
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.48
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
330671,Thorn Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.43
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.27
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1040,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.7
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.62
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.38
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.95
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.5
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,0080,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
330671,Thorn Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.45
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.24
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.63
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.45
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1040,N Current (RMS),A,30.1
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.7
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.86
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.9
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.32
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.03
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.26
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
330671,Thorn Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.68
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1040,N Current (RMS),A,28.4
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.5
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.31
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.96
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.7
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.09
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.45
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.03
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
330671,Thorn Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.29
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.98
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.58
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.12
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.5
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.95
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.74
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.02
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.35
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.4
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.3
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
