Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.07
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.37
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
330671,Thorn Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.26
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.41
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.71
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1040,N Current (RMS),A,31.9
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.5
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.88
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.9
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.16
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.71
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.0
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.01
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.22
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
330671,Thorn Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.13
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1040,L3 Active Power,kW,9.59
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.0
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1040,N Current (RMS),A,28.0
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.8
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.05
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.2
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.45
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.56
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.55
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
330671,Thorn Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.19
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.05
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1040,L2 Active Power,kW,0.43
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.99
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1040,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.7
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,4.0
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.31
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.74
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.28
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.17
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,0080,N Current (RMS),A,2.9
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
330671,Thorn Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.06
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1040,N Current (RMS),A,34.9
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.8
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.13
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.26
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.38
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.29
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
330671,Thorn Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.21
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.62
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.21
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.27
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1040,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.1
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.9
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.3
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.23
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.5
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.32
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
330671,Thorn Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1040,L3 Active Power,kW,8.94
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.27
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.23
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1040,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.5
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.95
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.1
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.26
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.09
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.13
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.22
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
330671,Thorn Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.03
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.34
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.35
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1040,N Current (RMS),A,30.1
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.8
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.78
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.74
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.8
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.29
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.26
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
330671,Thorn Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.12
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.22
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.24
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1040,N Current (RMS),A,33.9
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.0
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.83
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.41
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.5
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.54
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.7
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
330671,Thorn Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.96
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1040,L2 Active Power,kW,0.84
