Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.76
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1040,N Current (RMS),A,30.7
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.3
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.0
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.07
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.0
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.27
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.87
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.88
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.27
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,0080,N Current (RMS),A,2.9
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
330671,Thorn Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.12
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1040,L3 Active Power,kW,9.44
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1040,L2 Active Power,kW,0.98
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1040,N Current (RMS),A,26.7
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.0
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.23
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.21
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.11
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.28
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.83
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.69
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
330671,Thorn Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.06
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.65
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.26
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.11
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1040,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.7
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.03
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.47
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.49
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.78
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
330671,Thorn Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.45
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.52
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1040,N Current (RMS),A,32.1
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.8
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.15
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.42
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1030,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.23
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.24
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.4
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
330671,Thorn Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.12
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.96
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.76
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1040,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.1
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.0
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.25
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.78
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.26
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.25
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,0080,N Current (RMS),A,2.8
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
330671,Thorn Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.33
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.81
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.64
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1040,N Current (RMS),A,27.4
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.8
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.25
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.27
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.5
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
330671,Thorn Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.5
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1040,L3 Active Power,kW,8.88
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1040,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.3
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.39
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.19
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.7
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
330671,Thorn Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.36
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1040,L3 Active Power,kW,9.54
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.74
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1040,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.7
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.42
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.94
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.7
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.85
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.42
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.84
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.32
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.96
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.2
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
330671,Thorn Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.29
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.27
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.0
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1040,N Current (RMS),A,20.2
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.1
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.7
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.18
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.62
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
