Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.95
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
330671,Thorn Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.01
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.53
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.17
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1040,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.5
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.19
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.58
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.65
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.3
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
330671,Thorn Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.97
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.49
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1040,N Current (RMS),A,33.1
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.1
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.9
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.31
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.96
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.36
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.37
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.3
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
330671,Thorn Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.16
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.59
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.84
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.91
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1040,N Current (RMS),A,33.9
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.9
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.42
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.0
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.85
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.21
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.18
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.53
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
330671,Thorn Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.08
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.68
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.27
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.7
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.5
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.4
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.58
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1030,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.89
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.05
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.51
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.01
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
330671,Thorn Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1040,L3 Active Power,kW,9.97
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.13
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1040,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.7
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.72
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.8
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.18
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.14
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.46
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,0080,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
330671,Thorn Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.6
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.43
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1040,N Current (RMS),A,22.0
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.4
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.54
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.2
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.39
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.05
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.11
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
330671,Thorn Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.42
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.75
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.5
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1040,N Current (RMS),A,32.2
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.1
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.03
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.07
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
330671,Thorn Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.28
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.5
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1040,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.9
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.47
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.6
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.07
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.7
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
330671,Thorn Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.27
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1040,L3 Active Power,kW,8.49
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.91
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1040,N Current (RMS),A,22.0
