Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.2
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.13
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.39
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.3
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.96
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.79
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.85
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,0080,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
330671,Thorn Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.45
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.46
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.93
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.64
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1040,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.8
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.63
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.42
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.14
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1030,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.6
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,0080,L2 Active Power,kW,10.38
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.69
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,0080,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,44.5
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
330671,Thorn Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.47
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.68
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1040,N Current (RMS),A,34.1
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.5
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.21
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.37
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.14
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1030,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.0
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.52
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,4.8
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.05
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
330671,Thorn Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.26
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.97
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.2
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.66
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1040,N Current (RMS),A,29.2
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.9
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.22
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1030,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.1
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.39
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,1.96
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.24
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,23.2
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
330671,Thorn Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.8
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.56
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1040,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.9
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.69
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.73
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.21
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.8
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.28
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.28
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,23.2
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
330671,Thorn Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.32
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1040,L3 Active Power,kW,7.88
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.29
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.43
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1040,N Current (RMS),A,20.2
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.0
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.9
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.83
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1030,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.2
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,16.9
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.3
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.04
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.48
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
330671,Thorn Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.35
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1040,L3 Active Power,kW,9.32
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.42
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.47
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1040,N Current (RMS),A,20.7
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.4
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.0
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.82
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1030,L2 Active Power,kW,7.99
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1030,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.4
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.0
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.09
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.6
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
330671,Thorn Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.18
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1040,L3 Active Power,kW,7.88
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.55
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.8
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1040,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.0
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.84
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1030,L2 Active Power,kW,4.29
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.34
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1030,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.2
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,18.7
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,28.0
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.31
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.29
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.08
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.6
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
330671,Thorn Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.38
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1040,L3 Active Power,kW,9.64
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.49
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.71
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1040,N Current (RMS),A,25.1
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.4
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.93
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1030,L2 Active Power,kW,4.1
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1030,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.4
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,18.1
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.78
