Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.12
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,0080,L2 Active Power,kW,7.89
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,0080,N Current (RMS),A,24.0
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,37.2
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
330671,Thorn Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.14
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.31
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.68
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1040,N Current (RMS),A,23.7
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.9
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.83
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1030,L2 Active Power,kW,4.89
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.62
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1030,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.0
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,21.8
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.62
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.21
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.0
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.45
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,0080,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,25.2
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
330671,Thorn Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.09
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1040,L3 Active Power,kW,10.49
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.45
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.71
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1040,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.6
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.71
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.11
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.09
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1030,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.5
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.0
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.21
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.21
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
330671,Thorn Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.46
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.83
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.12
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.75
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1040,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.6
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.22
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.77
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.4
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1030,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.8
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.2
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.3
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.29
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.2
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
330671,Thorn Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.28
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.79
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.8
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1040,N Current (RMS),A,29.3
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.2
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.7
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.5
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.02
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1030,L2 Active Power,kW,5.38
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.48
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1030,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.3
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.1
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.23
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.79
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.54
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,0080,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
330671,Thorn Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.54
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.31
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.65
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.71
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1040,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.4
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.0
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.73
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1030,L2 Active Power,kW,5.66
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.71
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1030,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.6
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.2
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.98
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,0080,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.9
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
330671,Thorn Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.26
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1040,L3 Active Power,kW,14.12
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.52
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.58
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1040,N Current (RMS),A,39.5
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.8
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1030,L3 Active Power,kW,9.32
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1030,L2 Active Power,kW,5.02
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1030,N Current (RMS),A,17.9
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,39.0
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,21.8
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.23
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.89
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.8
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
330671,Thorn Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1040,L3 Active Power,kW,16.17
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.85
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.05
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1040,N Current (RMS),A,43.4
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.0
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1030,L3 Active Power,kW,8.28
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1030,L2 Active Power,kW,5.48
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.11
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1030,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.6
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.2
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.23
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.85
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.76
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.4
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
330671,Thorn Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.1
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1040,L3 Active Power,kW,19.8
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1040,L1 Active Power,kW,6.78
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1040,N Current (RMS),A,50.1
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,82.4
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,30.2
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.97
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.19
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.46
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1030,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.1
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.9
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.77
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.16
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.36
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.83
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
330671,Thorn Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1040,L3 Active Power,kW,18.94
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.24
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.77
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1040,N Current (RMS),A,52.3
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,79.4
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.0
