Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.08
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1030,L2 Active Power,kW,7.73
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.64
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1030,N Current (RMS),A,17.1
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.8
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.1
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.82
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.31
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.32
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.3
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
330671,Thorn Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1040,L3 Active Power,kW,17.67
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1040,L1 Active Power,kW,7.89
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1040,N Current (RMS),A,46.1
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.1
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,34.0
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1030,L3 Active Power,kW,8.69
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.94
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1030,N Current (RMS),A,20.9
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,37.0
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.8
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.54
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.84
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.21
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.4
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.2
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
330671,Thorn Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1040,L3 Active Power,kW,17.26
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.16
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1040,N Current (RMS),A,43.4
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.2
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.3
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.32
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.73
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1030,N Current (RMS),A,18.1
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.6
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.3
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.25
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.84
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.38
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.58
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.3
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
330671,Thorn Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1040,L3 Active Power,kW,21.81
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.18
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1040,N Current (RMS),A,57.1
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,90.4
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.55
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.95
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.59
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1030,N Current (RMS),A,16.3
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.2
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.2
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.7
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,3.46
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.03
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.74
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.2
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,23.2
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330671,Thorn Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.51
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1040,L3 Active Power,kW,16.81
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.65
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.51
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1040,N Current (RMS),A,42.3
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.8
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1030,L3 Active Power,kW,7.39
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.39
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.47
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1030,N Current (RMS),A,16.8
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.8
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.3
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.33
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.24
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.87
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.9
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.6
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.7
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,23.2
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
330671,Thorn Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.57
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.5
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.39
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1040,L1 Active Power,kW,6.32
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.9
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.2
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.5
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.22
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.38
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.62
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1030,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.0
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.1
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.37
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.9
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.42
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.51
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,0080,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.8
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,23.2
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
330671,Thorn Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.58
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.44
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.76
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.87
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1040,N Current (RMS),A,28.0
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.8
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.3
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.23
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.18
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1030,L1 Active Power,kW,6.31
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1030,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.6
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.6
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.3
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.83
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.36
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.23
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.58
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.63
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,0080,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.2
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
330671,Thorn Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.37
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.85
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.31
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.73
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1040,N Current (RMS),A,41.3
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.2
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.2
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.69
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1030,L2 Active Power,kW,15.58
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.84
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1030,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.7
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,64.3
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.96
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.7
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.81
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.13
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,0080,L1 Active Power,kW,5.86
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,0080,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.0
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
330671,Thorn Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.44
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.28
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1040,L1 Active Power,kW,7.54
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.2
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.4
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,32.1
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.99
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1030,L2 Active Power,kW,15.74
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.73
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1030,N Current (RMS),A,35.8
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.3
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,65.2
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.95
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,3.45
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
