Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.69
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.76
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.31
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,0080,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
330671,Thorn Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.5
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1040,L3 Active Power,kW,14.43
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.43
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1040,L1 Active Power,kW,6.07
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1040,N Current (RMS),A,36.4
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.8
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.1
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.16
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1030,L2 Active Power,kW,13.97
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.9
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1030,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.5
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,57.6
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.76
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.06
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.83
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.0
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.4
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330671,Thorn Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.37
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.24
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1040,L1 Active Power,kW,6.34
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1040,N Current (RMS),A,32.2
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.9
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.4
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.87
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1030,L2 Active Power,kW,15.34
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.18
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1030,N Current (RMS),A,37.2
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.4
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,63.5
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.08
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.51
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.51
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.38
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
330671,Thorn Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.73
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.12
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1040,L1 Active Power,kW,7.9
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1040,N Current (RMS),A,36.5
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.7
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.3
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,34.1
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.72
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1030,L2 Active Power,kW,14.16
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1030,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.2
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.6
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.48
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.56
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.09
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.37
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.99
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
330671,Thorn Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.08
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.35
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.61
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1040,L1 Active Power,kW,10.31
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1040,N Current (RMS),A,33.5
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.1
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,43.5
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.32
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1030,L2 Active Power,kW,16.48
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.48
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1030,N Current (RMS),A,39.9
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.3
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,67.8
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.48
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.13
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.21
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.38
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
330671,Thorn Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.02
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.5
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1040,L1 Active Power,kW,10.59
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1040,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.2
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.4
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,44.7
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.77
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1030,L2 Active Power,kW,14.27
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.69
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1030,N Current (RMS),A,34.9
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.9
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,59.3
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.28
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.93
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.13
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.8
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330671,Thorn Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.37
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.52
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.75
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1040,L1 Active Power,kW,12.04
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1040,N Current (RMS),A,34.1
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.4
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.1
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,50.0
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.79
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1030,L2 Active Power,kW,13.71
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.85
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1030,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.4
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.7
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.53
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,6.59
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,18.9
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.7
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.07
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.19
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.13
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.6
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,23.0
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
330671,Thorn Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1040,L3 Active Power,kW,18.34
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.78
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1040,L1 Active Power,kW,8.78
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1040,N Current (RMS),A,45.6
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.8
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,37.5
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.93
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1030,L2 Active Power,kW,12.81
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.62
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1030,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.8
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.0
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,24.5
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.48
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,8.43
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,34.9
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.33
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.41
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.58
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,0080,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,23.0
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330671,Thorn Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.27
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.31
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1040,L1 Active Power,kW,7.16
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1040,N Current (RMS),A,46.0
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.0
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,30.7
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.03
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1030,L2 Active Power,kW,12.92
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.76
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1030,N Current (RMS),A,29.3
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.2
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,54.4
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.0
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.46
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.33
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,3.64
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.38
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.96
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,0080,L1 Active Power,kW,6.85
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,0080,N Current (RMS),A,16.4
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,28.6
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,23.0
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
330671,Thorn Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1040,L3 Active Power,kW,19.19
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.75
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1040,L1 Active Power,kW,6.98
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1040,N Current (RMS),A,51.4
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,79.9
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.8
