Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,30.2
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.22
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1030,L2 Active Power,kW,12.02
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1030,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.1
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.3
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.28
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,3.83
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.49
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.79
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.54
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,0080,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,23.0
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330671,Thorn Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1040,L3 Active Power,kW,17.14
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.96
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1040,L1 Active Power,kW,6.81
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1040,N Current (RMS),A,42.3
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.2
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.3
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.4
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.11
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1030,L2 Active Power,kW,18.56
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.85
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1030,N Current (RMS),A,40.3
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.4
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,76.3
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,24.6
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.81
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.34
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.37
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.62
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.13
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.1
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,23.0
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
330671,Thorn Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1040,L3 Active Power,kW,19.11
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.77
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1040,L1 Active Power,kW,9.36
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1040,N Current (RMS),A,44.9
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,79.2
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,39.6
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.01
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1030,L2 Active Power,kW,16.54
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.84
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1030,N Current (RMS),A,40.2
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.1
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,68.5
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,5.28
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.56
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,23.1
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.21
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.4
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,0080,L2 Active Power,kW,5.64
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.07
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,0080,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,24.0
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,22.9
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
330671,Thorn Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1040,L3 Active Power,kW,19.45
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.35
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1040,L1 Active Power,kW,9.73
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1040,N Current (RMS),A,46.3
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.2
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,41.0
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.3
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1030,L2 Active Power,kW,13.12
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.93
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1030,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.2
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,54.8
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,7.33
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,17.9
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,31.7
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.49
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.48
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,0080,L2 Active Power,kW,14.44
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.26
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,0080,N Current (RMS),A,39.0
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,60.9
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,22.9
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.26
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
330671,Thorn Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1040,L3 Active Power,kW,22.32
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.32
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1040,L1 Active Power,kW,10.68
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1040,N Current (RMS),A,54.9
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,92.3
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,45.9
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.97
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1030,L2 Active Power,kW,12.2
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.95
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1030,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.2
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.9
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.08
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,5.88
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.63
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,25.6
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,3.76
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.63
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,0080,L2 Active Power,kW,10.25
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.52
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,0080,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.2
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,45.9
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.3
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,22.9
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
330671,Thorn Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1040,L3 Active Power,kW,20.4
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.41
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1040,L1 Active Power,kW,11.16
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1040,N Current (RMS),A,48.2
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,84.2
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,46.8
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1030,L3 Active Power,kW,7.47
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1030,L2 Active Power,kW,13.17
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.9
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1030,N Current (RMS),A,30.3
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.1
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.1
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,5.9
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,25.5
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,3.8
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.68
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,0080,L2 Active Power,kW,5.55
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,0080,L1 Active Power,kW,5.32
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,0080,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.4
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,23.9
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,22.9
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
330671,Thorn Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1040,L3 Active Power,kW,20.11
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.22
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1040,L1 Active Power,kW,8.8
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1040,N Current (RMS),A,45.3
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,83.0
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.0
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,37.1
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1030,L3 Active Power,kW,7.84
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1030,L2 Active Power,kW,16.09
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.59
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1030,N Current (RMS),A,37.4
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.6
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,66.2
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,5.11
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.8
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.08
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.52
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,0080,L2 Active Power,kW,5.28
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.99
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,0080,N Current (RMS),A,13.9
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.6
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,22.9
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330671,Thorn Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1040,L3 Active Power,kW,20.69
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.0
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1040,L1 Active Power,kW,8.21
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1040,N Current (RMS),A,49.9
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,85.4
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.5
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,35.2
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1030,L3 Active Power,kW,9.12
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1030,L2 Active Power,kW,9.03
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.54
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1030,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,38.6
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.0
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,5.06
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.8
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.85
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.7
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,0080,L2 Active Power,kW,6.67
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,0080,L1 Active Power,kW,10.69
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,0080,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,27.9
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,48.2
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,22.8
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330671,Thorn Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1040,L3 Active Power,kW,19.09
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1040,L2 Active Power,kW,5.3
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1040,L1 Active Power,kW,8.3
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1040,N Current (RMS),A,42.8
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.8
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,23.3
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,35.5
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.14
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1030,L3 Active Power,kW,8.61
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.47
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.59
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1030,N Current (RMS),A,18.5
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,37.2
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.6
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,6.61
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.64
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,27.5
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.14
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,15.9
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.8
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
