Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.7
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,0080,L2 Active Power,kW,7.02
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,0080,L1 Active Power,kW,12.37
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,0080,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.2
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,29.2
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,54.0
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,22.8
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
330671,Thorn Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1040,L3 Active Power,kW,17.8
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1040,L2 Active Power,kW,5.82
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1040,L1 Active Power,kW,7.56
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1040,N Current (RMS),A,38.3
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.2
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.1
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,33.3
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.26
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1030,L3 Active Power,kW,7.22
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.12
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.98
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1030,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.5
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.3
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,5.73
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.52
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,24.2
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.38
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,18.5
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.2
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.63
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,0080,L2 Active Power,kW,9.04
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.66
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,0080,N Current (RMS),A,22.7
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,37.8
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,22.8
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330671,Thorn Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1040,L3 Active Power,kW,22.0
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.13
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1040,L1 Active Power,kW,8.74
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1040,N Current (RMS),A,51.5
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,90.9
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,37.1
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1030,L3 Active Power,kW,9.25
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.53
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.33
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1030,N Current (RMS),A,21.6
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,39.1
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.0
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,6.24
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.45
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,15.5
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,26.9
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.1
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.42
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,0080,L2 Active Power,kW,7.29
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.66
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,0080,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.6
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,30.9
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,22.8
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330671,Thorn Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1040,L3 Active Power,kW,23.42
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.21
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1040,L1 Active Power,kW,8.79
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1040,N Current (RMS),A,56.2
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,96.1
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.7
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,37.8
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1030,L3 Active Power,kW,8.95
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.95
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.15
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1030,N Current (RMS),A,22.3
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,38.1
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.5
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.5
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,6.69
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.31
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,15.9
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,27.9
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.02
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.81
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.86
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.63
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,0080,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.4
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.7
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,22.8
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330671,Thorn Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.09
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1040,L3 Active Power,kW,23.38
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1040,L2 Active Power,kW,5.18
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1040,L1 Active Power,kW,9.48
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1040,N Current (RMS),A,53.8
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,96.1
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,23.3
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,40.6
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1030,L3 Active Power,kW,7.46
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.77
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.52
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1030,N Current (RMS),A,26.1
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.8
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,46.4
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,5.64
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.74
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,24.4
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.93
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.5
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.61
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,0080,L2 Active Power,kW,6.3
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.47
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,0080,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,27.0
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,22.8
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
330671,Thorn Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1040,L3 Active Power,kW,21.78
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.8
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1040,L1 Active Power,kW,10.04
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1040,N Current (RMS),A,48.9
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,89.5
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.9
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,43.8
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.9
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.64
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.48
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1030,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.5
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.1
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.93
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.9
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.39
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.81
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.38
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,0080,L1 Active Power,kW,8.37
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,0080,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.3
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.4
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,36.0
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,22.7
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
330671,Thorn Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.93
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1040,L3 Active Power,kW,21.91
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.42
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1040,L1 Active Power,kW,9.51
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1040,N Current (RMS),A,56.0
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,90.2
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,40.8
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.87
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1030,L2 Active Power,kW,12.82
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.33
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1030,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.3
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,54.7
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.08
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.75
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.7
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.04
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.58
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.33
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,0080,L1 Active Power,kW,5.55
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,0080,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,24.7
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,22.7
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
330671,Thorn Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1040,L3 Active Power,kW,18.84
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.58
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1040,L1 Active Power,kW,10.26
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1040,N Current (RMS),A,46.2
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.9
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,43.6
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.42
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.67
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.15
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1030,N Current (RMS),A,21.5
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.6
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.2
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.62
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.87
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.38
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.34
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.24
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.5
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330671,Thorn Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1040,L3 Active Power,kW,19.96
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.86
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1040,L1 Active Power,kW,7.77
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1040,N Current (RMS),A,49.1
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,82.5
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,33.7
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.32
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.42
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1030,N Current (RMS),A,18.6
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.9
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.6
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.72
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.9
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.59
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.47
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,0080,L1 Active Power,kW,6.17
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,0080,N Current (RMS),A,15.3
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
330671,Thorn Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.94
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.24
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1040,L1 Active Power,kW,7.54
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1040,N Current (RMS),A,41.7
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.3
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.6
