Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,32.3
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.97
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1030,L2 Active Power,kW,14.05
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.39
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1030,N Current (RMS),A,35.6
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.0
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,57.9
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.82
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.89
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.3
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.4
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,0080,L1 Active Power,kW,5.94
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,0080,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.8
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.5
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
330671,Thorn Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1040,L3 Active Power,kW,18.43
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.49
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1040,L1 Active Power,kW,8.25
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1040,N Current (RMS),A,43.4
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.4
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,35.2
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.85
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1030,L2 Active Power,kW,12.98
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1030,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.4
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.8
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.54
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.04
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.08
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.9
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,0080,L1 Active Power,kW,6.37
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,0080,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.9
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.8
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
330671,Thorn Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1040,L3 Active Power,kW,16.5
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.51
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1040,L1 Active Power,kW,6.51
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1040,N Current (RMS),A,39.9
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.2
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.0
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.7
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.45
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1030,L2 Active Power,kW,13.01
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1030,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.0
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,54.6
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.12
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.92
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.27
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,15.3
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.3
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.12
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.8
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.93
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.3
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.5
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330671,Thorn Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.12
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1040,L3 Active Power,kW,19.11
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.99
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.39
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1040,N Current (RMS),A,44.2
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,79.8
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.8
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.0
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.85
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.07
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1030,N Current (RMS),A,19.9
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.5
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.2
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.99
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.58
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.7
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.4
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.63
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,0080,L2 Active Power,kW,5.47
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.76
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,23.6
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
330671,Thorn Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1040,L3 Active Power,kW,18.13
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.18
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1040,N Current (RMS),A,48.9
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.6
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.4
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.93
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.7
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.95
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1030,N Current (RMS),A,19.7
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.2
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.4
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.41
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.58
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.9
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.68
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.55
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,0080,L2 Active Power,kW,8.79
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.85
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,0080,N Current (RMS),A,20.3
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,37.3
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
330671,Thorn Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1040,L3 Active Power,kW,18.93
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.37
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1040,N Current (RMS),A,51.5
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.8
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.5
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.22
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.75
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.43
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.3
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.8
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.85
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.91
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,0080,L3 Active Power,kW,4.12
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,0080,L2 Active Power,kW,9.06
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.08
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,0080,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,38.8
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330671,Thorn Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1040,L3 Active Power,kW,18.9
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.41
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.32
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1040,N Current (RMS),A,51.1
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.7
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.56
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.61
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.73
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1030,N Current (RMS),A,21.6
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.5
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.4
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.11
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.74
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.0
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.1
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,0080,L2 Active Power,kW,8.37
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,0080,L1 Active Power,kW,5.99
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,0080,N Current (RMS),A,16.5
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,35.8
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.1
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
330671,Thorn Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1040,L3 Active Power,kW,18.33
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.81
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.79
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1040,N Current (RMS),A,48.3
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.1
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.15
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.59
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.45
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.82
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1030,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.7
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.1
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.83
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.79
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.49
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,0080,L2 Active Power,kW,8.09
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.39
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,0080,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,34.1
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
330671,Thorn Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1040,L3 Active Power,kW,18.69
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.26
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1040,N Current (RMS),A,48.6
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.5
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.07
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.18
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1030,L2 Active Power,kW,11.94
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1030,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.9
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.7
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.36
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.62
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.82
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.26
