Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.42
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,0080,L2 Active Power,kW,8.34
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.28
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,0080,N Current (RMS),A,18.9
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.8
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,35.1
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
330671,Thorn Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1040,L3 Active Power,kW,19.53
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.74
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1040,N Current (RMS),A,53.3
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.5
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-2.12
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.53
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1030,L2 Active Power,kW,12.44
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.97
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1030,N Current (RMS),A,33.2
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.5
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,52.6
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.24
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.14
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.63
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,0080,L2 Active Power,kW,7.74
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.87
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,0080,N Current (RMS),A,18.7
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,33.8
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
330671,Thorn Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1040,L3 Active Power,kW,20.91
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.22
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.51
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1040,N Current (RMS),A,57.5
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,86.6
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.85
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1030,L2 Active Power,kW,11.5
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.29
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1030,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.7
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.9
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.44
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.76
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.36
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,0080,L2 Active Power,kW,5.41
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.22
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,0080,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.5
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,24.2
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330671,Thorn Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1040,L3 Active Power,kW,20.83
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.43
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.18
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1040,N Current (RMS),A,57.6
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,86.8
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.98
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.49
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1030,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.1
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.2
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.35
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.18
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.55
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.79
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,0080,L2 Active Power,kW,5.32
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.04
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,0080,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.1
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,23.5
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
330671,Thorn Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.16
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1040,N Current (RMS),A,46.0
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.1
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.44
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1030,L2 Active Power,kW,6.39
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1030,N Current (RMS),A,17.7
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.8
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.1
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.44
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.42
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.09
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.67
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.52
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.81
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,0080,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.5
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.1
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330671,Thorn Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.57
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.35
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.34
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1040,N Current (RMS),A,40.9
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.8
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.54
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.57
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1030,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.2
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.0
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.37
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.81
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.97
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.0
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,0080,L2 Active Power,kW,7.0
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.72
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,0080,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,31.1
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.3
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
330671,Thorn Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.58
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.38
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.54
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1040,N Current (RMS),A,35.6
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.0
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.3
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.59
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.42
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.3
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1030,N Current (RMS),A,19.7
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.7
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.8
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.34
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.4
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.45
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,0080,L2 Active Power,kW,8.01
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.86
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,0080,N Current (RMS),A,18.6
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,34.0
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330671,Thorn Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.78
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.32
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.61
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1040,N Current (RMS),A,40.2
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.1
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.4
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.03
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.69
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.04
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1030,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.6
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.1
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.01
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.12
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.44
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,0080,L2 Active Power,kW,9.37
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.75
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,0080,N Current (RMS),A,24.1
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,42.2
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330671,Thorn Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1040,L3 Active Power,kW,18.44
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.35
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.0
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1040,N Current (RMS),A,49.3
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.5
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.18
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.76
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.67
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.83
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1030,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.5
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.1
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.84
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,6.34
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,15.7
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.2
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.55
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,0080,L2 Active Power,kW,8.27
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.46
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,0080,N Current (RMS),A,22.3
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.4
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,38.8
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
330671,Thorn Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1040,L3 Active Power,kW,17.75
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.17
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1040,N Current (RMS),A,47.4
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,73.9
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.2
