Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.1
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.37
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.93
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.45
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1030,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.1
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.5
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.55
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,0080,L3 Active Power,kW,3.98
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,0080,L2 Active Power,kW,5.56
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.26
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,0080,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,18.3
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,25.3
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
330671,Thorn Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1040,L3 Active Power,kW,16.12
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.19
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1040,N Current (RMS),A,38.5
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.1
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.17
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.42
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.16
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1030,L1 Active Power,kW,7.25
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1030,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.9
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.3
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,31.4
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.3
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.78
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.97
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.23
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.49
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
330671,Thorn Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.64
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.05
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.77
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1040,N Current (RMS),A,37.5
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.2
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.1
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1030,L3 Active Power,kW,7.06
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.71
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.54
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1030,N Current (RMS),A,16.3
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.0
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.2
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.38
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.5
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.67
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.69
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.0
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,0080,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.8
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
330671,Thorn Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.66
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.55
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.58
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1040,N Current (RMS),A,37.3
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.3
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.43
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1030,L2 Active Power,kW,7.15
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.43
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1030,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.9
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.7
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.9
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.7
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.69
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,0080,L2 Active Power,kW,6.2
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.48
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,26.8
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
330671,Thorn Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.35
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.74
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.15
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1040,N Current (RMS),A,33.7
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.9
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.27
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.17
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.71
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1030,N Current (RMS),A,14.9
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.5
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.5
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,25.1
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.55
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.72
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.37
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,0080,L2 Active Power,kW,5.18
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.58
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.0
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,23.2
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
330671,Thorn Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.86
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1040,L1 Active Power,kW,6.03
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1040,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.4
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.2
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1030,L3 Active Power,kW,7.47
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.84
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.81
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1030,N Current (RMS),A,20.3
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.1
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.4
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.63
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.7
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.64
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.94
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.57
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,0080,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.5
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.7
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,22.2
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
330671,Thorn Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1040,L3 Active Power,kW,9.94
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.35
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1040,L1 Active Power,kW,7.51
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1040,N Current (RMS),A,24.8
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.4
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,32.2
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.91
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.63
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.09
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1030,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.8
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.4
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.24
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.95
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.55
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.5
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.7
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.34
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,0080,L2 Active Power,kW,10.79
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.48
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,0080,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.7
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,45.9
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,22.2
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330671,Thorn Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.16
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.22
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.13
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1040,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.9
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.83
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1030,L2 Active Power,kW,6.73
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1030,L1 Active Power,kW,7.01
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1030,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.5
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,34.8
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.49
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.41
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.65
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.0
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
330671,Thorn Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.08
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.14
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.12
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.78
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1040,N Current (RMS),A,35.7
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.8
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.5
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.1
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.21
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.43
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1030,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.5
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.7
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.74
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.36
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.33
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
