Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.08
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.02
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.8
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.5
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
330671,Thorn Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.08
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.65
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.12
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1040,N Current (RMS),A,33.4
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.4
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.6
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1030,L2 Active Power,kW,13.88
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.01
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1030,N Current (RMS),A,33.2
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.4
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.8
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.59
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.36
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.64
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.38
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,0080,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
330671,Thorn Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.69
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1040,N Current (RMS),A,54.0
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.1
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.7
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1030,L2 Active Power,kW,19.15
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.05
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1030,N Current (RMS),A,45.9
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.8
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,80.0
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.18
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.89
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.32
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.34
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.32
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,0080,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.8
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,22.0
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
330671,Thorn Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1040,L3 Active Power,kW,16.23
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.23
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.63
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1040,N Current (RMS),A,43.9
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.7
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.1
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1030,L3 Active Power,kW,8.32
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1030,L2 Active Power,kW,17.48
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.72
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1030,N Current (RMS),A,43.7
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,34.9
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,75.5
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.91
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.52
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.7
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.59
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.71
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.6
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.7
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,22.0
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
330671,Thorn Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.19
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.83
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1040,N Current (RMS),A,46.9
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.9
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1030,L3 Active Power,kW,9.11
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.46
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.01
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1030,N Current (RMS),A,22.4
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,38.0
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.6
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.79
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,22.0
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
330671,Thorn Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.01
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.82
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1040,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.0
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.2
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1030,L3 Active Power,kW,9.76
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1030,L2 Active Power,kW,10.89
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.3
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1030,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,40.9
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.2
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.23
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.34
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.54
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.59
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.87
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,0080,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,21.9
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
330671,Thorn Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.61
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.37
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.97
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1040,N Current (RMS),A,41.2
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.6
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.69
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1030,L2 Active Power,kW,13.87
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.12
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1030,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.5
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,57.3
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.28
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.31
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.98
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,0080,N Current (RMS),A,15.5
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,21.9
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
330671,Thorn Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.33
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.51
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1040,N Current (RMS),A,39.4
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.5
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.3
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.35
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1030,L2 Active Power,kW,13.28
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.46
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1030,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.0
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.0
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.69
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.12
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.39
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.57
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,0080,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.8
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,21.9
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
330671,Thorn Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.48
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.11
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1040,N Current (RMS),A,46.6
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.8
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.11
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1030,L2 Active Power,kW,13.6
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.57
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1030,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.3
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.9
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.69
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,0080,L3 Active Power,kW,3.63
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.45
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,0080,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.2
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,21.8
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
330671,Thorn Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1040,L3 Active Power,kW,18.43
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.92
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1040,N Current (RMS),A,47.8
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.0
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.6
