Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.82
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1030,L2 Active Power,kW,12.47
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.7
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1030,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.8
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.6
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.1
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.37
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.06
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.78
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.11
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,0080,L1 Active Power,kW,5.77
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,0080,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,24.6
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,21.8
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
330671,Thorn Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1040,L3 Active Power,kW,15.24
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.46
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1040,N Current (RMS),A,41.2
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.1
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.01
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1030,L2 Active Power,kW,14.31
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.9
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1030,N Current (RMS),A,33.7
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.0
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.9
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.36
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.57
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.88
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.28
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.62
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,0080,L1 Active Power,kW,14.39
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,0080,N Current (RMS),A,40.7
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.2
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,61.0
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,21.8
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330671,Thorn Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.89
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.62
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.98
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1040,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.0
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.29
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1030,L2 Active Power,kW,12.05
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.25
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1030,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.8
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.8
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.18
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.11
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.77
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.32
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,0080,L1 Active Power,kW,12.74
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,0080,N Current (RMS),A,36.9
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,53.6
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,21.7
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
330671,Thorn Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.21
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.01
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.76
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1040,N Current (RMS),A,37.4
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.2
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.8
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.68
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1030,L2 Active Power,kW,15.97
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.79
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1030,N Current (RMS),A,42.9
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.9
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,68.8
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.85
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.6
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.99
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,0080,L1 Active Power,kW,7.41
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,0080,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,32.9
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,21.6
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
330671,Thorn Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.45
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.02
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1040,N Current (RMS),A,29.5
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.5
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.32
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.98
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1030,L1 Active Power,kW,6.53
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1030,N Current (RMS),A,29.2
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,54.6
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,28.7
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,6.45
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.98
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,22.4
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,32.6
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.02
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.52
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,21.6
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
330671,Thorn Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1040,L3 Active Power,kW,17.53
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1040,N Current (RMS),A,50.1
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.3
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.7
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.29
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1030,L2 Active Power,kW,13.39
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.7
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1030,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.5
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.5
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.34
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.48
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.94
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.09
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.94
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.19
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,0080,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,21.6
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
330671,Thorn Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.4
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.3
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.2
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.8
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.29
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1030,L2 Active Power,kW,13.5
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1030,N Current (RMS),A,35.6
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.2
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.9
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,9.66
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,41.9
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.72
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.5
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.65
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,0080,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.9
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,21.6
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
330671,Thorn Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.56
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.38
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1040,N Current (RMS),A,37.0
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.2
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.0
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.6
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.84
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.82
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.05
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1030,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.7
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.4
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.19
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,0080,L2 Active Power,kW,9.77
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.62
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,0080,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.3
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,44.5
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,24.6
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,21.5
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
330671,Thorn Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.62
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1040,L2 Active Power,kW,5.18
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.26
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1040,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.7
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,29.6
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.5
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.84
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1030,L2 Active Power,kW,13.06
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.38
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1030,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.4
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.73
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.3
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
