Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.44
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.32
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,0080,L1 Active Power,kW,5.55
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.2
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.8
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,21.5
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
330671,Thorn Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.76
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.7
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.08
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1040,N Current (RMS),A,42.6
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.6
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.67
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1030,L2 Active Power,kW,17.08
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.31
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1030,N Current (RMS),A,41.8
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.7
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,71.4
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.02
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.6
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.74
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,0080,L2 Active Power,kW,7.79
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.72
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,0080,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,37.7
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,21.5
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
330671,Thorn Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.18
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.32
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.75
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1040,N Current (RMS),A,36.7
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.4
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.49
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1030,L2 Active Power,kW,9.94
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.34
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1030,N Current (RMS),A,22.2
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.2
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.0
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.11
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.92
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,33.2
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.22
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.97
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.5
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,21.5
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
330671,Thorn Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.43
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.62
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.34
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1040,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.3
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.31
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.18
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.14
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1030,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.5
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.8
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.6
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.58
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.81
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.7
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.02
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.9
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,21.5
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330671,Thorn Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.16
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.5
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.3
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.53
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.4
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.08
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1030,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.8
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.2
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.23
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.37
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.72
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.41
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.66
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,0080,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,21.5
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
330671,Thorn Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1040,L3 Active Power,kW,15.11
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1040,L2 Active Power,kW,5.69
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1040,N Current (RMS),A,42.8
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.7
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,32.2
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.12
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.62
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.44
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1030,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.7
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.4
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.62
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.22
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.46
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.73
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.57
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,21.4
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
330671,Thorn Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.77
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.28
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1040,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.2
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.1
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.02
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1030,L2 Active Power,kW,5.7
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.52
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1030,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.2
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.7
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.21
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.8
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.0
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,0080,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,21.4
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
330671,Thorn Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.7
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.8
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.28
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1030,L2 Active Power,kW,5.84
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1030,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.0
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.1
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.35
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.77
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.78
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.27
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,21.4
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
330671,Thorn Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.24
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1040,N Current (RMS),A,40.3
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.0
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.89
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.12
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.58
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1030,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.4
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,25.6
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.27
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.46
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.13
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.45
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.79
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,21.4
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
330671,Thorn Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330671,Thorn Park,2024-01-21T07:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-21T07:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-21T07:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-21T07:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.84
330671,Thorn Park,2024-01-21T07:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.37
330671,Thorn Park,2024-01-21T07:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.21
330671,Thorn Park,2024-01-21T07:20:00.000+00:00,feeder,1040,N Current (RMS),A,40.9
330671,Thorn Park,2024-01-21T07:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.0
330671,Thorn Park,2024-01-21T07:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-21T07:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-21T07:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
