Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,feeder,0080,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,21.4
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
330671,Thorn Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.0
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1040,N Current (RMS),A,31.1
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.3
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.91
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.92
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1030,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.55
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.34
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.74
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,21.4
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
330671,Thorn Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.86
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.12
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.08
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1040,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.4
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.02
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.83
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.48
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.96
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.35
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.78
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,21.4
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
330671,Thorn Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.59
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.29
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.91
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1040,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.0
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.0
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.64
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.2
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.2
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.26
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.76
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,21.4
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
330671,Thorn Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1040,L3 Active Power,kW,9.41
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.11
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.58
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1040,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.0
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.16
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.0
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.41
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.58
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.89
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.17
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.67
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,21.4
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
330671,Thorn Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1040,L3 Active Power,kW,8.43
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.61
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1040,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.6
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.15
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.95
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.9
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.45
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.6
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.41
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,21.4
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
330671,Thorn Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1040,L3 Active Power,kW,8.5
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.59
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1040,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.7
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.18
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.85
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.0
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.64
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,21.4
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
330671,Thorn Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1040,L3 Active Power,kW,7.74
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1040,L1 Active Power,kW,0.95
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1040,N Current (RMS),A,22.9
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,33.6
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.36
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.1
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.1
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.96
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.3
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.4
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.25
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.69
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.64
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,21.4
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
330671,Thorn Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.19
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.02
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1040,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.3
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.99
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.15
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.04
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.7
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.81
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.74
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.45
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,21.4
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
330671,Thorn Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.07
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1040,L2 Active Power,kW,0.62
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.19
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1040,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.1
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,4.9
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.35
