Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.77
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1030,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.99
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.03
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.2
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.6
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.23
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.76
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.55
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,21.4
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
330671,Thorn Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1040,L3 Active Power,kW,9.09
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1040,L2 Active Power,kW,0.39
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.07
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1040,N Current (RMS),A,30.3
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.0
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,4.3
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.38
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.94
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.7
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.19
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.1
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.8
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.87
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,21.4
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
330671,Thorn Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.32
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1040,L3 Active Power,kW,7.47
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1040,L1 Active Power,kW,-0.12
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1040,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,33.2
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.38
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1030,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.07
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.97
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.2
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.3
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.51
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,21.4
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
330671,Thorn Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.16
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1040,L3 Active Power,kW,8.39
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1040,L1 Active Power,kW,-0.08
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1040,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.9
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.01
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.83
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.53
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.02
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.0
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.2
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.4
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.35
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,21.3
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
330671,Thorn Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.03
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.75
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1040,L1 Active Power,kW,-0.12
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1040,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.8
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.16
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.08
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.09
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.8
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.98
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,0080,N Current (RMS),A,2.7
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,21.3
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
330671,Thorn Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.86
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1040,L1 Active Power,kW,0.11
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1040,N Current (RMS),A,36.5
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.5
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.13
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.06
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.12
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.2
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.9
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.26
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.69
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,0080,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,21.3
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
330671,Thorn Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.82
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.0
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.32
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1040,N Current (RMS),A,35.4
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.4
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.21
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.16
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.97
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.4
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.3
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.31
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,21.3
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
330671,Thorn Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.1
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.3
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.01
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.28
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1040,N Current (RMS),A,35.5
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.7
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.4
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.08
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.22
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.87
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.0
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.66
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,21.3
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
330671,Thorn Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.64
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1040,L2 Active Power,kW,0.78
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.43
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1040,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.0
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.0
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1030,L3 Active Power,kW,2.93
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.7
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.27
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.89
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.0
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.67
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
