Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,21.3
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
330671,Thorn Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1040,L3 Active Power,kW,8.36
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1040,L1 Active Power,kW,-0.16
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1040,N Current (RMS),A,27.9
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.0
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.04
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.67
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.13
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.91
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.09
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.7
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.35
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,21.2
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
330671,Thorn Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.24
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.06
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1040,N Current (RMS),A,27.0
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.2
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.1
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.83
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1030,L2 Active Power,kW,5.61
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.77
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1030,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.5
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.8
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.0
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.7
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.13
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.63
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.27
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,21.2
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
330671,Thorn Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.16
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1040,L3 Active Power,kW,10.44
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.85
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1040,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.1
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.23
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.99
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1030,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.2
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.99
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.7
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.33
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.76
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.31
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,21.1
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
330671,Thorn Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1040,L3 Active Power,kW,9.94
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.26
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1040,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.2
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.45
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.92
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.9
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.4
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.33
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.07
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,21.1
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
330671,Thorn Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.32
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1040,L3 Active Power,kW,9.87
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.02
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1040,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.2
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.18
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.92
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.5
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.24
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,21.1
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
330671,Thorn Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.03
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.25
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.0
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.11
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1040,N Current (RMS),A,30.3
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.7
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.11
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.99
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.5
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.26
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.96
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.35
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,0080,N Current (RMS),A,2.7
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,21.1
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
330671,Thorn Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.68
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.91
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1040,N Current (RMS),A,35.8
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.8
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1030,L3 Active Power,kW,2.94
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.44
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.09
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.8
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.67
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.0
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.01
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.44
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.48
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,21.1
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
330671,Thorn Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.93
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1040,N Current (RMS),A,35.7
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.0
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.32
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.77
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.09
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.8
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.16
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.28
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,21.1
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
330671,Thorn Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.01
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.63
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.73
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.91
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1040,N Current (RMS),A,30.6
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.8
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.12
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.08
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.88
