Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.23
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.19
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.2
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.17
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.39
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.4
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,0080,N Current (RMS),A,2.9
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
330671,Thorn Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.24
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.51
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.07
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1040,N Current (RMS),A,38.6
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.3
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.09
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.68
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.52
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.11
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.9
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.56
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.17
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
330671,Thorn Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.77
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.51
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1040,N Current (RMS),A,37.8
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.7
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.01
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.06
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.05
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.8
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.25
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.15
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.52
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.68
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
330671,Thorn Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.88
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.44
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1040,N Current (RMS),A,44.2
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.2
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.37
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.3
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1030,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.06
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.9
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.21
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.06
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.42
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
330671,Thorn Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1040,L3 Active Power,kW,17.47
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1040,N Current (RMS),A,50.0
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.4
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.23
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.35
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.77
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1030,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.7
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.55
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.08
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.8
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.24
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.0
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.4
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
330671,Thorn Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.04
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1040,N Current (RMS),A,39.1
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.7
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.24
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.17
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.15
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.1
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
330671,Thorn Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.1
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.06
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1040,N Current (RMS),A,31.3
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.3
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.32
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.87
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.47
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
330671,Thorn Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.14
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1040,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.2
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.45
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.28
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.2
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.11
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,4.2
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.77
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.52
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.47
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
330671,Thorn Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.06
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1040,L3 Active Power,kW,9.5
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.01
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1040,N Current (RMS),A,24.0
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.6
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.37
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.49
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.45
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.36
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,4.2
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.66
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.45
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.6
