Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
330671,Thorn Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.46
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1040,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.4
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.66
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.63
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1030,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.1
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.49
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.2
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
330671,Thorn Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.43
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.05
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.09
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1040,N Current (RMS),A,27.0
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.2
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.02
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1030,L2 Active Power,kW,5.67
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1030,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.3
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.0
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.55
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.45
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.11
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,21.0
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
330671,Thorn Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.03
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.37
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1040,N Current (RMS),A,23.3
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.1
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.94
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1030,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.5
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.91
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,3.13
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
330671,Thorn Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1040,L3 Active Power,kW,8.72
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.1
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1040,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.9
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.84
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.43
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.69
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1030,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.9
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,3.56
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.98
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,0080,N Current (RMS),A,4.2
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
330671,Thorn Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.54
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.42
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1040,L2 Active Power,kW,0.83
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1040,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.9
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.3
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.48
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.39
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.91
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1030,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.7
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.23
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,3.46
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.85
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,22.2
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
330671,Thorn Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.2
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1040,L3 Active Power,kW,8.98
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.44
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1040,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.6
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.72
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.93
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1030,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.6
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.09
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.03
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.23
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.11
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,22.2
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
330671,Thorn Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.37
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1040,L3 Active Power,kW,8.75
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1040,N Current (RMS),A,24.3
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.8
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.26
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.89
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1030,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.6
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,17.1
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,3.61
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.2
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,22.2
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
330671,Thorn Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.47
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1040,L3 Active Power,kW,9.03
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.53
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1040,N Current (RMS),A,25.7
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.9
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.12
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.74
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.35
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.1
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,3.51
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
330671,Thorn Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.3
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.39
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1040,N Current (RMS),A,23.9
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.4
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.99
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.87
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1030,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.6
