Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,17.0
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.92
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,3.72
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.99
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
330671,Thorn Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.33
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.37
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1040,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.2
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.54
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.74
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1030,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.7
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,16.9
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.04
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,3.64
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.44
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.5
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
330671,Thorn Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.29
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.31
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.48
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.55
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1040,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.5
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.78
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.54
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.72
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1030,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.7
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.0
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.36
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.41
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
330671,Thorn Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.89
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1040,N Current (RMS),A,38.9
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.1
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.85
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1030,L2 Active Power,kW,4.96
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.18
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1030,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.4
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,22.1
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.21
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,3.77
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.33
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.64
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.0
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
330671,Thorn Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.32
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.74
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1040,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.8
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.71
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1030,L2 Active Power,kW,4.99
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1030,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.0
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,22.1
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.23
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,3.67
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.39
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.3
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
330671,Thorn Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.35
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.87
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1040,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.6
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.01
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1030,L2 Active Power,kW,5.96
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1030,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.9
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.0
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,3.73
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.59
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.88
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,0080,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
330671,Thorn Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.49
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.28
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.32
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.96
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1040,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.5
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.64
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.83
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.89
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1030,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.4
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.2
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,3.73
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.05
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.09
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.7
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
330671,Thorn Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.29
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.26
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.79
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1040,N Current (RMS),A,32.9
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.3
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.96
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1030,L2 Active Power,kW,12.83
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.16
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1030,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.8
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.6
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.34
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,3.71
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.74
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,0080,L2 Active Power,kW,5.06
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.23
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,0080,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,27.6
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
330671,Thorn Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.82
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1040,N Current (RMS),A,34.7
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.6
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.97
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1030,L2 Active Power,kW,14.46
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.7
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1030,N Current (RMS),A,35.7
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.7
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,61.0
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.67
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,3.65
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.71
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.43
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
