Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
330671,Thorn Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.12
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.21
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1040,N Current (RMS),A,30.1
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.8
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.16
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1030,L2 Active Power,kW,14.22
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1030,N Current (RMS),A,34.7
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.8
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.3
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,3.83
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.67
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.46
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,0080,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
330671,Thorn Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.42
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.61
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.11
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1040,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.9
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1030,L3 Active Power,kW,7.39
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1030,L2 Active Power,kW,11.18
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.25
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1030,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.1
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,46.1
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.34
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.58
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.03
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.78
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,0080,L2 Active Power,kW,9.05
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,0080,N Current (RMS),A,25.1
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,41.1
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
330671,Thorn Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.26
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.4
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.19
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1040,N Current (RMS),A,37.0
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.8
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1030,L3 Active Power,kW,8.78
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1030,L2 Active Power,kW,11.32
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1030,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,36.8
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.4
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.3
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.64
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.04
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,0080,L2 Active Power,kW,7.76
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,0080,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.6
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,37.9
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
330671,Thorn Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.28
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.0
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.77
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.19
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1040,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.9
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1030,L3 Active Power,kW,7.72
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.99
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.32
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1030,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.8
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.4
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,16.5
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.31
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.53
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,0080,L2 Active Power,kW,7.08
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.16
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,0080,N Current (RMS),A,21.3
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.6
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,35.5
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
330671,Thorn Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.4
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.58
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.09
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.24
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1040,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.1
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1030,L3 Active Power,kW,7.53
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1030,L2 Active Power,kW,12.8
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1030,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.8
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.1
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,3.97
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.89
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.08
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.29
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,0080,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.3
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.8
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330671,Thorn Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.3
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.79
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.9
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.31
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1040,N Current (RMS),A,28.0
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.1
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.5
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.9
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.73
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.04
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.95
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1030,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.8
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.4
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.17
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.63
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,3.86
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,0080,L3 Active Power,kW,4.28
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.42
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.14
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,0080,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,19.2
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330671,Thorn Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.6
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.19
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.32
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1040,N Current (RMS),A,33.2
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.3
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.53
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.91
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1030,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.1
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.6
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.49
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.19
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,0080,L3 Active Power,kW,3.0
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,0080,L2 Active Power,kW,5.88
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.66
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,0080,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.8
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,26.4
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
330671,Thorn Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.58
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.47
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.67
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.68
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1040,N Current (RMS),A,38.9
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.3
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.97
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.14
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1030,N Current (RMS),A,21.6
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.6
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.2
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.06
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.5
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.84
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,0080,L2 Active Power,kW,8.41
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.67
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,0080,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.2
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,35.3
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
330671,Thorn Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.27
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1040,L3 Active Power,kW,15.08
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.44
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.96
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1040,N Current (RMS),A,40.7
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.5
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1030,L3 Active Power,kW,9.01
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.56
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1030,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,38.2
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.7
