Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.61
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.3
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.93
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,0080,L2 Active Power,kW,6.68
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.66
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,0080,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,28.6
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
330671,Thorn Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.98
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.02
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.48
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1040,N Current (RMS),A,51.0
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.3
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1030,L3 Active Power,kW,9.43
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.37
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.06
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1030,N Current (RMS),A,22.6
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,40.2
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.3
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.21
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.33
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.99
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,0080,L2 Active Power,kW,6.88
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.71
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,0080,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,29.7
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330671,Thorn Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1040,L3 Active Power,kW,18.33
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.19
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.68
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1040,N Current (RMS),A,49.0
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.4
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1030,L3 Active Power,kW,10.3
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.42
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.12
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1030,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,43.1
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.5
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.33
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.21
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.9
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.81
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.94
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,0080,L2 Active Power,kW,8.56
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.27
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,0080,N Current (RMS),A,19.5
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.8
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,39.0
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.4
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
330671,Thorn Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.96
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.2
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1040,N Current (RMS),A,41.6
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.8
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.0
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1030,L3 Active Power,kW,10.59
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1030,L2 Active Power,kW,13.42
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1030,N Current (RMS),A,33.5
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,44.3
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.9
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.44
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.19
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.3
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.8
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,0080,L2 Active Power,kW,6.83
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.82
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,0080,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,29.2
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
330671,Thorn Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.02
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.79
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.96
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1040,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.5
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.4
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.3
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1030,L3 Active Power,kW,10.25
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1030,L2 Active Power,kW,15.24
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1030,N Current (RMS),A,37.2
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,43.6
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,63.4
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.08
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.65
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.5
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.42
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,0080,L2 Active Power,kW,6.16
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.53
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,0080,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,26.6
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
330671,Thorn Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.37
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.55
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1040,L1 Active Power,kW,6.03
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1040,N Current (RMS),A,28.6
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.6
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.2
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1030,L3 Active Power,kW,9.95
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1030,L2 Active Power,kW,11.69
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.5
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1030,N Current (RMS),A,27.9
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,42.6
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.9
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.44
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.72
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.6
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.1
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.13
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,0080,L1 Active Power,kW,6.17
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,0080,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.8
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,27.2
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330671,Thorn Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.31
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.76
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.33
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1040,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.2
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.9
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1030,L3 Active Power,kW,12.4
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1030,L2 Active Power,kW,11.29
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.55
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1030,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,52.0
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.1
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.19
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.34
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.2
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.21
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.72
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.64
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,0080,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
330671,Thorn Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.35
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1040,L2 Active Power,kW,5.17
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.95
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1040,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.1
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.9
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.6
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1030,L3 Active Power,kW,12.94
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1030,L2 Active Power,kW,13.45
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1030,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,54.2
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.0
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.07
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.1
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.2
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.73
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,0080,L1 Active Power,kW,6.79
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,0080,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.3
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,29.0
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
330671,Thorn Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.61
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.02
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1040,L1 Active Power,kW,6.95
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.1
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.9
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1030,L3 Active Power,kW,16.42
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1030,L2 Active Power,kW,13.36
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.69
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1030,N Current (RMS),A,38.0
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,68.5
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.2
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.0
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.76
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.6
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.37
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.87
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.99
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,0080,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.7
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.7
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
