Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330671,Thorn Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1040,L3 Active Power,kW,17.01
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.57
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.31
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1040,N Current (RMS),A,45.6
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.3
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.1
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1030,L3 Active Power,kW,16.99
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.74
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.86
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1030,N Current (RMS),A,38.0
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,70.0
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,52.8
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.11
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.35
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.2
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.61
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,0080,L2 Active Power,kW,5.74
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.98
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,0080,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,24.2
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330671,Thorn Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1040,L3 Active Power,kW,24.3
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1040,L2 Active Power,kW,5.56
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.91
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1040,N Current (RMS),A,66.1
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,100.8
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.0
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1030,L3 Active Power,kW,13.96
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.82
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.84
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1030,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,58.1
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.7
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.4
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.68
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.3
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.08
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.87
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.9
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.63
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,0080,L2 Active Power,kW,4.87
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,0080,L1 Active Power,kW,5.06
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,0080,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.8
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.8
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.99
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
330671,Thorn Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1040,L3 Active Power,kW,22.65
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1040,L2 Active Power,kW,6.61
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.35
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1040,N Current (RMS),A,63.4
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,94.7
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,28.5
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1030,L3 Active Power,kW,10.78
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.01
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.1
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1030,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,45.3
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.0
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.75
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.0
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,8.12
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,19.2
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.0
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.11
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,0080,L2 Active Power,kW,7.77
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,0080,L1 Active Power,kW,6.2
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,0080,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.5
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,32.8
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.2
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
330671,Thorn Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1040,L3 Active Power,kW,20.5
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1040,L2 Active Power,kW,7.3
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1040,N Current (RMS),A,54.4
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,85.6
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,30.9
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1030,L3 Active Power,kW,9.67
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.95
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.1
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1030,N Current (RMS),A,22.2
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,40.7
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.7
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.26
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.99
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.03
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,0080,L2 Active Power,kW,6.24
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,0080,L1 Active Power,kW,8.38
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,0080,N Current (RMS),A,20.0
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.9
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,26.6
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,35.6
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330671,Thorn Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1040,L3 Active Power,kW,20.87
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1040,L2 Active Power,kW,6.52
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.4
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1040,N Current (RMS),A,52.1
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,87.2
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,27.8
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1030,L3 Active Power,kW,8.68
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1030,L2 Active Power,kW,15.35
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.83
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1030,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,36.5
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,67.0
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.2
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.81
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.56
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,0080,L2 Active Power,kW,6.88
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,0080,L1 Active Power,kW,5.78
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,0080,N Current (RMS),A,16.5
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,28.8
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.6
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
330671,Thorn Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1040,L3 Active Power,kW,19.5
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.17
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1040,N Current (RMS),A,50.4
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.3
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.4
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1030,L3 Active Power,kW,9.41
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1030,L2 Active Power,kW,18.08
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.7
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1030,N Current (RMS),A,39.0
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,39.5
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,76.2
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.3
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.2
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.56
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,0080,L2 Active Power,kW,7.61
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.44
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,0080,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,32.0
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
330671,Thorn Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1040,L3 Active Power,kW,21.88
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.1
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1040,L1 Active Power,kW,6.28
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1040,N Current (RMS),A,55.4
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,90.5
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.0
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.0
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1030,L3 Active Power,kW,8.95
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.15
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.97
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1030,N Current (RMS),A,26.1
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,37.9
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.7
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.64
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.03
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.38
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,0080,L2 Active Power,kW,7.02
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.19
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,29.3
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330671,Thorn Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1040,L3 Active Power,kW,24.64
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.92
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1040,L1 Active Power,kW,7.67
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1040,N Current (RMS),A,62.4
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,102.5
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,32.4
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1030,L3 Active Power,kW,8.04
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1030,L2 Active Power,kW,14.32
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.36
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1030,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,34.0
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,59.5
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.28
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.08
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,8.29
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.2
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,0080,L3 Active Power,kW,3.94
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,0080,L2 Active Power,kW,4.9
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.73
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.6
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.6
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330671,Thorn Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1040,L3 Active Power,kW,23.58
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.69
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1040,L1 Active Power,kW,7.4
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1040,N Current (RMS),A,58.1
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,98.0
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.2
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,31.9
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1030,L3 Active Power,kW,7.79
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1030,L2 Active Power,kW,12.68
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.5
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1030,N Current (RMS),A,23.1
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.6
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,52.9
