Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.92
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.34
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,8.58
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.2
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,0080,L3 Active Power,kW,4.21
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.38
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.95
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.5
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
330671,Thorn Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1040,L3 Active Power,kW,18.29
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1040,L2 Active Power,kW,5.57
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.24
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1040,N Current (RMS),A,43.9
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.2
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.1
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1030,L3 Active Power,kW,9.08
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1030,L2 Active Power,kW,14.02
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1030,L1 Active Power,kW,7.3
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1030,N Current (RMS),A,22.7
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,38.8
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.0
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,31.2
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.99
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.26
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,8.43
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.8
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,0080,L3 Active Power,kW,3.21
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.99
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.1
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.0
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
330671,Thorn Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1040,L3 Active Power,kW,18.65
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1040,L2 Active Power,kW,5.15
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.5
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1040,N Current (RMS),A,46.4
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.7
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.6
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.69
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.26
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.24
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1030,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.6
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.4
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.44
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,8.26
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,21.5
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.2
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.37
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.85
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
330671,Thorn Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1040,L3 Active Power,kW,20.34
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.44
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.85
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1040,N Current (RMS),A,52.3
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,84.9
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.67
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.1
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1030,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.5
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,46.8
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.82
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.31
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,21.6
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.9
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.42
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.36
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.21
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,0080,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
330671,Thorn Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1040,L3 Active Power,kW,22.87
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.77
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1040,N Current (RMS),A,66.3
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,95.2
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.41
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.43
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1030,L1 Active Power,kW,6.22
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1030,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.2
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.6
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.7
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.25
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.9
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.88
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.3
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.64
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.88
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.13
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,0080,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.2
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.0
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
330671,Thorn Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.1
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1040,L3 Active Power,kW,19.98
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1040,L2 Active Power,kW,0.79
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.74
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1040,N Current (RMS),A,58.3
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,83.8
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.92
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.18
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.77
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1030,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.3
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.2
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.36
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,8.75
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,22.3
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,37.7
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.4
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.38
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,0080,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.7
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
330671,Thorn Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.06
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1040,L3 Active Power,kW,17.42
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1040,N Current (RMS),A,52.4
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,73.2
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.49
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.97
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.46
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1030,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.5
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.74
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.96
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,19.7
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,33.9
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.96
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.5
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
330671,Thorn Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.74
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.77
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1040,N Current (RMS),A,48.7
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.3
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.07
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.52
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.46
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1030,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.6
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.05
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,8.96
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,38.4
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.9
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,0080,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
330671,Thorn Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.66
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1040,N Current (RMS),A,52.1
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,73.6
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.05
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.85
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.8
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1030,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.7
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.52
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.66
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.7
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,7.69
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,33.1
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.97
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
