Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
330671,Thorn Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.0
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1040,N Current (RMS),A,47.9
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.6
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.88
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.01
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.98
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1030,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.7
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.4
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.44
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.39
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.56
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,15.7
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.1
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.65
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.01
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,0080,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
330671,Thorn Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1040,L3 Active Power,kW,19.55
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.2
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1040,N Current (RMS),A,56.9
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.0
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.46
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.0
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1030,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.6
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.19
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.58
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.9
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
330671,Thorn Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1040,L3 Active Power,kW,22.19
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1040,N Current (RMS),A,66.3
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,91.6
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.24
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.59
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1030,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.8
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.32
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.5
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,15.3
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.8
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.46
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
330671,Thorn Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1040,L3 Active Power,kW,20.16
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1040,L2 Active Power,kW,0.85
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.08
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1040,N Current (RMS),A,59.7
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,83.9
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.2
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.7
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.64
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1030,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.4
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.0
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.85
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,6.72
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.8
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.76
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,0080,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
330671,Thorn Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.75
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.53
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1040,N Current (RMS),A,47.6
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.3
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.32
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.93
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1030,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.1
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.7
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.25
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.78
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,16.5
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.1
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.72
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.01
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
330671,Thorn Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.38
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.25
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.32
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1040,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.0
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.36
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1030,L2 Active Power,kW,6.19
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1030,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.9
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.2
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.93
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.58
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.84
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.1
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.13
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.3
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
330671,Thorn Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1040,L3 Active Power,kW,10.5
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.42
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1040,N Current (RMS),A,30.6
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.6
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.45
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.12
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.91
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1030,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.9
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.6
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.61
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.43
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.92
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,17.0
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.4
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.13
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.3
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
330671,Thorn Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1040,L3 Active Power,kW,9.86
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.63
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1040,N Current (RMS),A,29.7
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.6
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.5
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.51
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.85
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1030,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.1
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.1
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.46
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,5.12
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.12
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.11
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.11
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
330671,Thorn Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1040,L3 Active Power,kW,8.31
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.83
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1040,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.0
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.62
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.95
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.46
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1030,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.3
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.9
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.8
