Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.71
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.6
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.32
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.0
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.17
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.63
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330671,Thorn Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.63
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1040,N Current (RMS),A,31.3
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.5
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.33
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.06
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.89
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1030,N Current (RMS),A,15.9
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.5
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.8
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.97
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,18.9
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.4
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,6.92
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,17.5
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.4
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.6
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,0080,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
330671,Thorn Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.39
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1040,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.2
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.65
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.32
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.74
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1030,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.4
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.1
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.85
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.6
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,8.06
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.5
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,0080,L1 Active Power,kW,6.12
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,0080,N Current (RMS),A,16.9
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.7
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
330671,Thorn Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.33
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1040,N Current (RMS),A,29.3
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.8
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.03
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1030,L2 Active Power,kW,4.66
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.16
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1030,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.0
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,21.5
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.09
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.9
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,7.15
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.4
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.64
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,0080,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,2.9
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
330671,Thorn Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1040,L3 Active Power,kW,8.02
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1040,N Current (RMS),A,23.3
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,34.6
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.27
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.24
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1030,N Current (RMS),A,14.9
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.5
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.11
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.2
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.58
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.97
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,16.9
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.7
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.6
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.34
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
330671,Thorn Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1040,L3 Active Power,kW,9.0
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.17
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1040,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.0
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.29
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.92
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1030,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.9
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,17.9
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.14
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.2
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.58
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.55
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,15.7
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.0
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.63
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,0080,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.1
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
330671,Thorn Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.13
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.38
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1040,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.3
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.21
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1030,L2 Active Power,kW,4.66
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.61
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1030,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,20.0
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.99
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.6
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.6
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.26
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.9
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.7
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
330671,Thorn Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.77
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.86
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1040,N Current (RMS),A,33.3
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.8
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.56
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.43
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1030,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.8
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.27
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,9.14
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.4
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.84
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
330671,Thorn Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.28
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.4
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1040,N Current (RMS),A,33.2
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.7
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1030,L3 Active Power,kW,2.98
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.57
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1030,N Current (RMS),A,18.6
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.2
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.2
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.88
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.1
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,10.72
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.4
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.45
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.13
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
