Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
330671,Thorn Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.92
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1040,L1 Active Power,kW,0.86
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1040,N Current (RMS),A,44.3
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.1
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.33
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.74
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.26
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1030,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.8
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.3
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.48
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,9.8
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,24.0
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.1
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.03
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.45
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,0080,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.8
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
330671,Thorn Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.48
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1040,L2 Active Power,kW,0.96
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.04
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1040,N Current (RMS),A,50.2
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.6
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.1
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.43
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1030,L2 Active Power,kW,5.34
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.45
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1030,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.1
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.35
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.25
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.2
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.21
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.73
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.38
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.2
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
330671,Thorn Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.61
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.21
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1040,N Current (RMS),A,41.8
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.6
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.23
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1030,L2 Active Power,kW,7.02
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1030,L1 Active Power,kW,6.46
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1030,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.4
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,27.6
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.08
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.4
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.37
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,18.7
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.8
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.15
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.25
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,0080,L1 Active Power,kW,6.24
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,0080,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.2
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.1
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
330671,Thorn Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1040,L3 Active Power,kW,9.51
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.22
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1040,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.0
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.95
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.23
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.64
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1030,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.0
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.2
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.9
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.2
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,8.1
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,19.9
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.2
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.39
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.92
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.2
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
330671,Thorn Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.4
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.59
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1040,N Current (RMS),A,35.1
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.8
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.08
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.57
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1030,L2 Active Power,kW,4.61
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.79
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1030,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.9
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,20.0
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.29
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,10.32
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.3
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.96
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.44
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.45
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.2
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,22.2
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
330671,Thorn Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.08
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.1
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1040,N Current (RMS),A,41.0
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.8
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.42
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1030,L2 Active Power,kW,4.79
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.66
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1030,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.0
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,20.7
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.28
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,10.65
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.8
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.96
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.25
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.1
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.2
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
330671,Thorn Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.68
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.27
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1040,N Current (RMS),A,41.2
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.6
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.68
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1030,L2 Active Power,kW,5.13
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.0
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1030,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.6
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,22.7
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.6
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,9.46
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.6
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.53
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.41
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.25
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.2
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
330671,Thorn Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.0
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.6
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.96
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1040,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.5
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.48
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1030,L2 Active Power,kW,4.67
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.89
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1030,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,20.2
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.2
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.3
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.77
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,21.8
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.9
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.32
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.48
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.33
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,0080,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,22.2
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
330671,Thorn Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.2
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.31
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1040,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.4
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.0
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1030,L2 Active Power,kW,4.81
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.37
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1030,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.3
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,21.6
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
