Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.26
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,9.11
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,22.9
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,38.8
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.21
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.13
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,0080,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,22.2
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
330671,Thorn Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.93
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.12
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1040,N Current (RMS),A,35.5
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.8
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.78
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.05
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.31
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1030,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.5
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,25.7
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.23
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.63
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.4
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.42
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.5
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,0080,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,0080,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.6
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
330671,Thorn Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1040,L3 Active Power,kW,7.84
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.39
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.66
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.8
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.49
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.93
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.86
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1030,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.0
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.2
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.06
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.9
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.0
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.0
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.44
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.66
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.45
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.1
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
330671,Thorn Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.03
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1040,L3 Active Power,kW,5.97
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.33
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.57
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1040,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,27.0
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.0
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.97
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1030,L2 Active Power,kW,12.0
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.83
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1030,N Current (RMS),A,29.3
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.3
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,52.7
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.3
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,7.01
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,16.8
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.1
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.36
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.63
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
330671,Thorn Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.36
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1040,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.8
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.38
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1030,L2 Active Power,kW,4.88
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1030,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.3
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.4
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.08
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.96
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.3
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,8.21
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.3
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.5
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
330671,Thorn Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.68
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1040,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.3
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.63
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.01
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1030,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,11.6
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.5
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.31
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.26
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.6
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.77
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,21.8
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,37.4
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.57
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.18
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.45
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
330671,Thorn Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.5
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1040,N Current (RMS),A,23.1
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.0
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.96
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1030,L2 Active Power,kW,4.47
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1030,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,12.9
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,20.0
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.86
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.0
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,9.15
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.7
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.59
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.48
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.93
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.0
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,22.0
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
330671,Thorn Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.16
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.23
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.96
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1040,N Current (RMS),A,29.2
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.0
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.29
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1030,L2 Active Power,kW,5.68
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.64
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1030,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.4
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.35
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.6
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.52
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.4
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.48
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.52
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,0080,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,22.0
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
330671,Thorn Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.21
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.44
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.41
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.9
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.5
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.44
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.19
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.74
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1030,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.5
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.22
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.98
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.6
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.53
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.0
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.61
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.52
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.1
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,0080,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
