Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
330671,Thorn Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.47
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.71
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.75
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1040,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.8
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.59
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.59
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1030,L1 Active Power,kW,9.12
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1030,N Current (RMS),A,22.9
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.5
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.7
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,41.8
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.02
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,8.39
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,21.8
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.1
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.16
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.81
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,0080,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
330671,Thorn Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.02
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.48
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.36
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1040,N Current (RMS),A,22.9
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.6
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.7
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1030,L2 Active Power,kW,16.71
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.18
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1030,N Current (RMS),A,43.4
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,75.0
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.23
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.01
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,7.6
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.9
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.01
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,0080,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.0
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330671,Thorn Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1040,L3 Active Power,kW,8.12
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.37
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1040,N Current (RMS),A,21.5
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,34.9
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.95
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1030,L2 Active Power,kW,12.34
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1030,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.0
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.5
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.21
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.01
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.64
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.6
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.97
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,0080,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
330671,Thorn Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1040,L3 Active Power,kW,9.4
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.27
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1040,N Current (RMS),A,27.1
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.7
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.09
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1030,L2 Active Power,kW,7.12
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.39
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1030,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.6
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.6
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.3
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.6
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.4
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.05
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.18
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,0080,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.7
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
330671,Thorn Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.72
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.78
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.0
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1040,N Current (RMS),A,33.4
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.1
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.0
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.1
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1030,N Current (RMS),A,18.8
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.2
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.5
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.08
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.26
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.8
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.58
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.22
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.8
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
330671,Thorn Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1040,L3 Active Power,kW,8.99
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1040,N Current (RMS),A,29.2
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.9
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.77
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.22
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1030,N Current (RMS),A,24.0
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.5
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.6
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.45
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.1
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,17.0
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.1
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.95
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.36
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.28
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,0080,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.5
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.8
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
330671,Thorn Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1040,L3 Active Power,kW,7.81
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.7
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1040,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,34.6
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.53
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.19
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1030,N Current (RMS),A,22.7
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.1
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.62
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,16.3
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,24.8
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.01
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,7.9
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,19.3
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,33.4
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.31
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,0080,L2 Active Power,kW,11.23
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,0080,N Current (RMS),A,28.7
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.0
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,45.8
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
330671,Thorn Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.31
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.01
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1040,N Current (RMS),A,28.5
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.2
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.89
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.93
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.07
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1030,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.5
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.2
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.38
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.74
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,8.32
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.2
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.32
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.11
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,0080,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,24.8
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330671,Thorn Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1040,L3 Active Power,kW,10.03
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.75
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1040,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.8
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.85
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.78
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.38
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1030,N Current (RMS),A,20.0
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.9
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.0
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
