Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.38
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,22.9
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.2
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.8
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.76
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
330671,Thorn Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.4
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.56
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.21
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1040,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.0
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.4
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.69
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1030,L2 Active Power,kW,9.97
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.23
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1030,N Current (RMS),A,19.9
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.0
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.7
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,7.32
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,24.5
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,37.6
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,8.41
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,21.5
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.5
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,0080,L3 Active Power,kW,4.94
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.17
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,0080,N Current (RMS),A,18.7
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,28.3
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
330671,Thorn Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.79
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1040,L2 Active Power,kW,9.1
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.74
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1040,N Current (RMS),A,38.7
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.8
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,45.3
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.66
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.82
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.75
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1030,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.5
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,24.5
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.06
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.05
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.03
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.3
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.09
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.83
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
330671,Thorn Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.9
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.5
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.0
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.54
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1030,L2 Active Power,kW,14.73
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.47
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1030,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,64.1
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.9
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.91
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,6.81
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.8
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.56
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.89
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,0080,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.7
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
330671,Thorn Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.35
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1040,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.9
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.84
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1030,L2 Active Power,kW,12.87
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1030,L1 Active Power,kW,6.7
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1030,N Current (RMS),A,28.9
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.0
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.1
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,28.8
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.85
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.37
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.7
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.74
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.11
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.01
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
330671,Thorn Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1040,L3 Active Power,kW,15.37
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.0
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1040,N Current (RMS),A,43.3
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.9
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.53
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1030,L2 Active Power,kW,13.25
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.94
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1030,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.3
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.2
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.39
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.54
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.05
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.35
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
330671,Thorn Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1040,L3 Active Power,kW,19.39
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.42
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.51
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1040,N Current (RMS),A,52.5
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,80.2
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.3
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.04
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1030,L2 Active Power,kW,15.76
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.19
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1030,N Current (RMS),A,37.8
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.2
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,66.6
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.72
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.3
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.11
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.92
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.1
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.0
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,22.2
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
330671,Thorn Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1040,L3 Active Power,kW,18.66
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1040,L2 Active Power,kW,8.19
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1040,N Current (RMS),A,52.0
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.3
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,40.2
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.84
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1030,L2 Active Power,kW,13.81
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.0
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1030,N Current (RMS),A,35.6
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.0
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,59.5
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.92
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.2
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.61
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,0080,L2 Active Power,kW,8.13
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,0080,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,40.4
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
330671,Thorn Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1040,L3 Active Power,kW,17.28
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1040,N Current (RMS),A,51.8
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.4
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.28
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.91
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1030,N Current (RMS),A,20.7
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.9
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.0
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.74
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.25
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.03
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,0080,L2 Active Power,kW,6.87
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.2
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,0080,N Current (RMS),A,22.3
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.4
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,35.0
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
