Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
330671,Thorn Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.97
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1040,N Current (RMS),A,45.0
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.1
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.56
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1030,L2 Active Power,kW,10.8
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.2
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1030,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.0
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.5
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.53
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.11
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.16
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.76
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.11
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
330671,Thorn Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1040,L3 Active Power,kW,14.57
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1040,L2 Active Power,kW,0.85
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1040,N Current (RMS),A,42.6
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.1
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.33
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1030,L2 Active Power,kW,5.62
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.45
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1030,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.3
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.8
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.45
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.59
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.32
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.85
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
330671,Thorn Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.51
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1040,L2 Active Power,kW,0.08
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1040,L1 Active Power,kW,0.05
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1040,N Current (RMS),A,38.8
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.7
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.9
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1030,L2 Active Power,kW,4.82
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1030,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.6
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.6
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.77
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.26
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.33
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,0080,L2 Active Power,kW,8.7
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.05
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,0080,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,41.5
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330671,Thorn Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1040,L3 Active Power,kW,10.73
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1040,L2 Active Power,kW,0.22
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1040,L1 Active Power,kW,0.06
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1040,N Current (RMS),A,37.0
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.9
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,4.4
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.24
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.69
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1030,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.48
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.2
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.14
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,4.8
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.2
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.2
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,0080,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
330671,Thorn Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.82
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.29
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1040,N Current (RMS),A,29.5
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.1
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.74
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.39
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.6
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.61
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.05
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.1
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,0080,L1 Active Power,kW,7.28
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,0080,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,38.9
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
330671,Thorn Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.18
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.14
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1040,N Current (RMS),A,32.5
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.8
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.41
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.51
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.6
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.49
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.52
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.9
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.73
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
330671,Thorn Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.55
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1040,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.8
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.46
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.3
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1030,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.63
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.71
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.47
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
330671,Thorn Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.99
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1040,N Current (RMS),A,31.5
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.7
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.24
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.27
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.77
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.34
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.76
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.19
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
330671,Thorn Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.8
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1040,L2 Active Power,kW,0.96
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.86
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1040,N Current (RMS),A,30.4
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.8
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.2
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.27
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.27
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1030,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
