Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.38
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.79
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.48
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
330671,Thorn Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.14
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1040,L3 Active Power,kW,10.88
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1040,L2 Active Power,kW,0.74
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.71
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1040,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.1
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,4.6
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.44
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.23
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.7
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.26
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.27
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.21
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.92
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,0080,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
330671,Thorn Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.18
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1040,L2 Active Power,kW,0.54
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.7
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1040,N Current (RMS),A,29.9
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.0
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,4.0
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.6
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.92
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.53
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1030,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.3
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.31
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.47
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.4
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.83
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
330671,Thorn Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.32
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.02
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.57
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1040,N Current (RMS),A,41.3
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.0
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.99
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.95
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.0
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.43
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.45
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.7
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.06
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
330671,Thorn Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.34
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.63
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1040,N Current (RMS),A,38.7
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.8
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.58
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1030,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.4
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.95
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.3
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.3
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.17
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.53
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
330671,Thorn Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.09
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.6
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.58
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1040,N Current (RMS),A,37.8
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.1
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.58
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.14
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.37
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.37
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.32
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.03
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.42
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,0080,N Current (RMS),A,2.6
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
330671,Thorn Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.26
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.12
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1040,N Current (RMS),A,28.4
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.9
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.9
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.19
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.7
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.5
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.23
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.0
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.5
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.52
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.42
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,22.7
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
330671,Thorn Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.67
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.19
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.69
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1040,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.2
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.11
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.96
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1030,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.16
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.25
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.82
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.2
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,22.7
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
330671,Thorn Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.62
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1040,L2 Active Power,kW,0.76
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.4
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1040,N Current (RMS),A,24.4
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.4
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.1
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.99
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.99
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.91
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.1
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.37
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.59
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.72
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.26
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,0080,N Current (RMS),A,2.7
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,22.8
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
