Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
330671,Thorn Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.13
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1040,L3 Active Power,kW,9.94
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1040,L2 Active Power,kW,0.31
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.11
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1040,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.4
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,4.1
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.08
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1030,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.01
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.89
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.0
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.2
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.3
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.67
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.12
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.23
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,0080,N Current (RMS),A,2.5
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,22.8
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
330671,Thorn Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.14
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1040,L3 Active Power,kW,8.61
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1040,L2 Active Power,kW,0.92
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1040,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.3
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1030,L3 Active Power,kW,2.96
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1030,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.7
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.18
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.87
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.0
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.47
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.23
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,0080,N Current (RMS),A,2.9
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,22.8
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
330671,Thorn Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1040,L3 Active Power,kW,7.43
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.24
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1040,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,33.0
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.18
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.22
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1030,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.45
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.84
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.8
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.42
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.24
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.67
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.5
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,22.9
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
330671,Thorn Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1040,L3 Active Power,kW,7.34
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.21
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1040,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,32.5
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.24
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.38
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.32
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.85
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.9
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.24
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.6
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,22.9
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
330671,Thorn Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1040,L3 Active Power,kW,6.35
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1040,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,28.6
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.06
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.23
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1030,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.7
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.94
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.2
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.46
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.69
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,22.9
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
330671,Thorn Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.23
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1040,L3 Active Power,kW,7.22
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1040,L2 Active Power,kW,0.53
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1040,N Current (RMS),A,21.5
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,32.3
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,4.5
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.11
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.96
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1030,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.1
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.24
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.86
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.9
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.32
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.67
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.18
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,22.9
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
330671,Thorn Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1040,L3 Active Power,kW,8.16
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1040,L2 Active Power,kW,0.85
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1040,N Current (RMS),A,23.3
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.5
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.1
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.97
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1030,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.22
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.84
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.9
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.3
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,22.9
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
330671,Thorn Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.12
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1040,L3 Active Power,kW,6.46
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1040,L2 Active Power,kW,0.84
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1040,N Current (RMS),A,18.6
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,29.3
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.0
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.02
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.79
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1030,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.21
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.85
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.9
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.79
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.71
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.41
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,0080,N Current (RMS),A,2.9
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,23.0
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
330671,Thorn Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.03
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1040,L3 Active Power,kW,7.95
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1040,L2 Active Power,kW,0.44
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.71
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1040,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.2
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,4.6
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.09
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.58
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1030,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.17
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.88
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
