Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.0
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.26
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.7
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.11
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.58
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,23.0
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
330671,Thorn Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1040,L3 Active Power,kW,15.43
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1040,L2 Active Power,kW,5.5
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1040,L1 Active Power,kW,6.41
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1040,N Current (RMS),A,32.9
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.8
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,23.0
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.4
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.15
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.85
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1030,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.99
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.5
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.24
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,23.0
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
330671,Thorn Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1040,L3 Active Power,kW,17.01
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1040,L2 Active Power,kW,6.93
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1040,L1 Active Power,kW,6.75
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.9
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,28.6
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.8
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.24
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1030,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.26
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.08
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.8
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.46
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.87
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.24
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,0080,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,23.0
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
330671,Thorn Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1040,L3 Active Power,kW,17.07
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.72
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1040,L1 Active Power,kW,6.83
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1040,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.2
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,23.7
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.2
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.36
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.21
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1030,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.06
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.7
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.16
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,23.0
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
330671,Thorn Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.71
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.66
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.29
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1040,N Current (RMS),A,35.1
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.8
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.0
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.25
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.11
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.9
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.96
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.3
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,23.0
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
330671,Thorn Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.34
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.49
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.44
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.76
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1040,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.0
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.5
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.18
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.23
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1030,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.18
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.03
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.6
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.45
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.84
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.64
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,23.0
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
330671,Thorn Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.19
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.96
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.34
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1040,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.3
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.37
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.19
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.98
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.4
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.1
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.5
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.44
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,23.0
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
330671,Thorn Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.16
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.11
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1040,N Current (RMS),A,29.2
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.2
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.15
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.16
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.95
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.2
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.38
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.84
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
330671,Thorn Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.16
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.62
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.09
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.03
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1040,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.0
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.1
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.21
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.9
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.53
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.26
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.95
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.3
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.82
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.27
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
