Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
330671,Thorn Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.85
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.14
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.76
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1040,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.7
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.15
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.02
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1030,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.9
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.1
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.21
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.83
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
330671,Thorn Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.34
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.16
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.56
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1040,N Current (RMS),A,22.7
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.8
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.21
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.52
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.86
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.0
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.26
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.73
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
330671,Thorn Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1040,L3 Active Power,kW,7.98
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.41
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.63
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1040,N Current (RMS),A,17.0
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,34.8
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.3
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1030,L3 Active Power,kW,2.96
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.96
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1030,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.98
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.4
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.27
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,0080,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
330671,Thorn Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1040,L3 Active Power,kW,9.22
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.52
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1040,N Current (RMS),A,22.4
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.2
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1030,L3 Active Power,kW,2.97
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.1
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.15
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.1
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.47
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.63
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
330671,Thorn Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.88
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.29
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.67
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1040,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.9
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.49
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.34
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1030,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.09
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.8
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.68
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
330671,Thorn Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1040,L3 Active Power,kW,8.24
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.43
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1040,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.3
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.67
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.6
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.14
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.1
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.77
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
330671,Thorn Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.13
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.95
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.46
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1040,N Current (RMS),A,20.1
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.5
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.72
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.02
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1030,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.06
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.7
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.7
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
330671,Thorn Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.85
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.55
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.72
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1040,N Current (RMS),A,27.1
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.6
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.37
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.35
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.24
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
330671,Thorn Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.37
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.25
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.83
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.7
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.6
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.53
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.54
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.35
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
