Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,23.2
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
330671,Thorn Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.32
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.67
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.78
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1040,N Current (RMS),A,26.5
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.9
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.46
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.5
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.29
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.06
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.55
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,23.2
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
330671,Thorn Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.96
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.21
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1040,N Current (RMS),A,29.3
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.5
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.13
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.32
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1030,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.9
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.23
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.02
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,23.5
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
330671,Thorn Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.04
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.32
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1040,N Current (RMS),A,36.3
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.4
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.37
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.32
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.14
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.1
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.43
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.4
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.3
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,0080,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,23.5
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
330671,Thorn Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.13
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.16
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.06
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.41
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1040,N Current (RMS),A,30.7
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.1
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.58
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.22
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.2
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.64
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,4.8
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.21
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.67
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,23.5
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
330671,Thorn Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.18
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.47
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.08
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1040,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.1
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.88
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1030,L2 Active Power,kW,4.53
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.37
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1030,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.7
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,19.5
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.16
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,23.5
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
330671,Thorn Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.16
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1040,L3 Active Power,kW,8.31
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.79
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1040,N Current (RMS),A,22.2
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.2
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.69
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1030,L2 Active Power,kW,4.34
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.23
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1030,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.2
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,18.9
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.9
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.96
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.31
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,23.5
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
330671,Thorn Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.12
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1040,L3 Active Power,kW,9.73
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1040,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.8
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.06
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1030,L2 Active Power,kW,4.75
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1030,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.2
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,20.4
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,0080,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,23.5
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
330671,Thorn Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.19
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.63
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1040,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.8
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.37
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.18
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.7
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1030,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.8
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.0
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.35
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.24
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.95
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.45
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,23.5
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
