Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
330671,Thorn Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.52
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1040,L3 Active Power,kW,8.62
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.39
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1040,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.4
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.78
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.17
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.96
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1030,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.2
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.0
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.05
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.37
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.69
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,23.6
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
330671,Thorn Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.27
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.39
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.83
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1040,N Current (RMS),A,21.6
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.4
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.81
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1030,L2 Active Power,kW,5.39
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.92
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1030,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.5
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.4
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.61
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.25
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.8
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.8
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,23.6
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
330671,Thorn Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.12
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.55
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.29
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1040,N Current (RMS),A,28.7
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.2
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.34
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1030,L2 Active Power,kW,4.97
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1030,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.3
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,21.7
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.13
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.32
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.6
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
330671,Thorn Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.25
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.01
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.7
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1040,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.4
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1030,L3 Active Power,kW,7.39
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.75
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1030,N Current (RMS),A,16.4
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.0
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.2
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.51
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,0080,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.8
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,23.6
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
330671,Thorn Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1040,L3 Active Power,kW,15.16
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.36
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1040,N Current (RMS),A,36.5
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.8
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1030,L3 Active Power,kW,7.55
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.2
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.24
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1030,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.3
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.7
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.21
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.64
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.88
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,23.6
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
330671,Thorn Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.71
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.51
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.43
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1040,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.8
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.7
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.94
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.24
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.66
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1030,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.1
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.2
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.61
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.63
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,0080,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,23.6
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
330671,Thorn Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.04
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.54
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.19
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1040,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.2
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.89
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.86
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1030,N Current (RMS),A,15.7
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.6
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.2
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.18
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.8
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.8
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,23.6
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
330671,Thorn Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.6
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.19
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.78
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1040,N Current (RMS),A,41.4
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.8
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.77
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.63
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1030,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.5
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.2
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.05
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.65
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.53
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,0080,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,23.6
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
330671,Thorn Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.5
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1040,L2 Active Power,kW,5.72
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.8
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.4
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,23.6
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1030,L3 Active Power,kW,8.42
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.04
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1030,N Current (RMS),A,18.6
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,36.4
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,25.7
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.43
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
