Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.7
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.66
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,0080,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,23.6
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330671,Thorn Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.18
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.39
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1040,N Current (RMS),A,35.3
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.4
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1030,L3 Active Power,kW,11.53
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.58
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.79
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1030,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,47.9
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.1
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.39
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.26
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.82
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.18
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.76
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,0080,N Current (RMS),A,15.7
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,24.3
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,23.6
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
330671,Thorn Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.26
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.36
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.46
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1040,N Current (RMS),A,29.5
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.7
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1030,L3 Active Power,kW,10.04
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.38
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.38
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1030,N Current (RMS),A,17.5
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,41.8
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.1
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.03
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.95
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,3.01
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.75
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,0080,L2 Active Power,kW,11.86
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.57
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,0080,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,49.3
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.4
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.6
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
330671,Thorn Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.74
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.02
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.34
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1040,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.6
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.9
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1030,L3 Active Power,kW,9.47
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.16
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.85
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1030,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,39.9
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.3
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.5
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.94
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.59
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,0080,L1 Active Power,kW,9.6
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,0080,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,39.9
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.6
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
330671,Thorn Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.52
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1040,L3 Active Power,kW,10.16
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.78
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1040,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.5
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1030,L3 Active Power,kW,8.4
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.62
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.66
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1030,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.6
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.3
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.11
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.99
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.75
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.9
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.11
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,0080,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.6
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
330671,Thorn Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.37
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.8
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.05
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.36
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1040,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.5
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.1
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1030,L3 Active Power,kW,8.32
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1030,L2 Active Power,kW,7.55
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1030,L1 Active Power,kW,9.66
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1030,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.6
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.0
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,42.9
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.88
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.8
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,0080,L2 Active Power,kW,8.59
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.88
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,0080,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.1
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,40.2
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.6
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
330671,Thorn Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.34
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.29
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.93
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1040,N Current (RMS),A,42.6
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.5
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.79
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1030,L2 Active Power,kW,7.6
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1030,L1 Active Power,kW,7.41
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1030,N Current (RMS),A,18.1
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.5
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.1
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,37.1
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.62
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.72
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.8
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.44
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.09
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.6
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
330671,Thorn Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.18
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.57
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.35
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.94
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1040,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.4
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.94
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.25
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1030,N Current (RMS),A,21.6
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.7
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.9
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.19
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.41
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.37
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.66
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.08
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,0080,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,23.5
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
330671,Thorn Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.5
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.47
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.99
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1040,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.1
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1030,L3 Active Power,kW,7.77
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.32
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.17
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1030,N Current (RMS),A,22.6
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.5
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.6
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.23
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.37
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.8
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.59
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.5
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
