Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
330671,Thorn Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.85
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.43
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.85
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1040,N Current (RMS),A,35.0
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.9
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.9
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1030,L3 Active Power,kW,9.14
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.12
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.21
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1030,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,38.9
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,46.1
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.65
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.82
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.3
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.4
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.7
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.37
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.38
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.88
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,0080,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.5
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
330671,Thorn Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1040,L3 Active Power,kW,18.59
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.93
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.43
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1040,N Current (RMS),A,49.0
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.2
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.7
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1030,L3 Active Power,kW,10.46
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1030,L2 Active Power,kW,14.14
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.08
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1030,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,43.6
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.7
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.78
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.95
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.3
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.64
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.95
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.59
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,0080,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.6
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.5
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
330671,Thorn Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1040,L3 Active Power,kW,19.0
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.12
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.74
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1040,N Current (RMS),A,51.1
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.5
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.9
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1030,L3 Active Power,kW,9.12
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.57
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1030,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,38.7
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.8
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.83
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.93
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.01
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.72
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.78
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.41
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.2
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,23.5
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
330671,Thorn Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.17
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.13
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.23
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1040,N Current (RMS),A,37.1
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.2
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.3
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1030,L3 Active Power,kW,9.26
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1030,L2 Active Power,kW,12.3
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1030,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,39.4
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.0
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.7
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.19
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.5
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,3.71
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.59
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,0080,L2 Active Power,kW,4.43
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.9
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,0080,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.3
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,23.5
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
330671,Thorn Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.84
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1040,L2 Active Power,kW,5.49
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.26
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.7
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.2
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,23.0
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1030,L3 Active Power,kW,10.2
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1030,L2 Active Power,kW,11.46
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.57
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1030,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,42.8
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.2
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.27
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.18
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,3.77
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.57
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,0080,L1 Active Power,kW,5.23
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,0080,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,23.5
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
330671,Thorn Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.78
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1040,L2 Active Power,kW,5.06
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.3
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1040,N Current (RMS),A,33.7
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.4
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.3
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1030,L3 Active Power,kW,11.0
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.59
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.63
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1030,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,45.7
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.9
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.62
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.5
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.21
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.83
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.21
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,0080,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.4
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,23.5
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
330671,Thorn Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.08
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1040,L2 Active Power,kW,6.78
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.73
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1040,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.5
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,28.2
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1030,L3 Active Power,kW,10.09
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1030,L2 Active Power,kW,10.45
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.66
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1030,N Current (RMS),A,24.8
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,42.0
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.8
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.31
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.45
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.5
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.74
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.21
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,0080,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.4
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,23.4
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330671,Thorn Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.03
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1040,L2 Active Power,kW,7.58
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1040,L1 Active Power,kW,9.8
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1040,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.2
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,31.2
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,41.5
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1030,L3 Active Power,kW,11.09
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1030,L2 Active Power,kW,13.93
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.86
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1030,N Current (RMS),A,35.5
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,47.1
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.9
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.78
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.69
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,3.82
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.6
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.71
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,23.4
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
330671,Thorn Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.74
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1040,L2 Active Power,kW,7.63
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1040,L1 Active Power,kW,9.72
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1040,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.0
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,31.7
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,41.1
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1030,L3 Active Power,kW,13.27
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1030,L2 Active Power,kW,14.6
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.72
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1030,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,55.9
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,60.2
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.2
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.72
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.14
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
