Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.08
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.21
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.5
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.51
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.5
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,0080,L1 Active Power,kW,10.66
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,0080,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,46.8
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,23.4
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
330671,Thorn Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1040,L3 Active Power,kW,17.08
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1040,L2 Active Power,kW,5.03
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1040,L1 Active Power,kW,8.28
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1040,N Current (RMS),A,37.4
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.8
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.8
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,35.1
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1030,L3 Active Power,kW,10.17
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1030,L2 Active Power,kW,12.4
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1030,L1 Active Power,kW,8.63
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1030,N Current (RMS),A,19.0
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,43.4
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.6
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,36.4
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.1
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.69
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.49
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.9
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.65
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.34
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,0080,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.1
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,23.4
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
330671,Thorn Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1040,L3 Active Power,kW,17.69
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.56
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.16
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1040,N Current (RMS),A,46.3
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.0
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1030,L3 Active Power,kW,9.09
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1030,L2 Active Power,kW,13.65
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.15
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1030,N Current (RMS),A,28.5
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,39.7
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,57.1
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.56
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.32
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,3.57
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.89
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,0080,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.9
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.4
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
330671,Thorn Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.53
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.37
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.03
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1040,N Current (RMS),A,39.9
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.4
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.3
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1030,L3 Active Power,kW,7.45
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.81
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.38
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.7
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.1
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.2
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.32
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.48
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.8
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.5
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.13
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.59
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.79
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.4
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
330671,Thorn Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.03
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1040,L2 Active Power,kW,6.15
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1040,L1 Active Power,kW,6.95
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1040,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.3
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.8
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,30.2
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1030,L3 Active Power,kW,7.36
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.92
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.3
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1030,N Current (RMS),A,23.9
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.0
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.8
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,5.43
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,23.8
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.54
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.27
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.03
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.05
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.0
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.4
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
330671,Thorn Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.94
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.84
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1040,L1 Active Power,kW,6.55
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.1
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.5
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.3
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.2
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1030,L3 Active Power,kW,8.53
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.14
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1030,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1030,N Current (RMS),A,16.5
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,36.8
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.4
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,5.38
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,22.9
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.79
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.6
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.5
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.97
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.88
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,0080,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.0
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.5
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.4
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330671,Thorn Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.99
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.01
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.89
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1040,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.7
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.4
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1030,L3 Active Power,kW,8.59
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.26
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1030,L1 Active Power,kW,7.23
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1030,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,36.8
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.6
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,31.0
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,5.2
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,22.3
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.45
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,0080,L3 Active Power,kW,6.67
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.93
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.93
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,0080,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,28.2
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.6
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
330671,Thorn Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.81
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1040,L2 Active Power,kW,5.83
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.81
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1040,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.2
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.6
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.67
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.17
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1030,L1 Active Power,kW,6.44
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1030,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.8
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.2
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,28.0
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.98
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.5
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.47
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,15.5
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.8
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,0080,L3 Active Power,kW,4.5
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,0080,L2 Active Power,kW,6.08
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,0080,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,19.4
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,25.6
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
330671,Thorn Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.58
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1040,L2 Active Power,kW,6.12
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.75
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1040,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.2
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,26.0
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.0
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1030,L3 Active Power,kW,9.45
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.18
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.4
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1030,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,40.1
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.5
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,5.74
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,24.7
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,10.4
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.6
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.1
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,0080,L2 Active Power,kW,6.25
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,0080,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,26.6
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
