Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330671,Thorn Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1040,L3 Active Power,kW,17.84
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1040,L2 Active Power,kW,5.62
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.87
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1040,N Current (RMS),A,44.1
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.5
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.2
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1030,L3 Active Power,kW,11.86
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.47
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1030,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,50.3
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.1
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,9.19
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.46
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,22.4
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,37.9
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.69
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.3
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,0080,L3 Active Power,kW,5.44
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.75
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,0080,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,23.3
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
330671,Thorn Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1040,L3 Active Power,kW,19.25
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.44
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1040,N Current (RMS),A,55.0
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,80.4
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1030,L3 Active Power,kW,11.03
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.53
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.79
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1030,N Current (RMS),A,26.7
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,47.3
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.8
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.99
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.6
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.05
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.9
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,0080,L3 Active Power,kW,4.02
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.5
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
330671,Thorn Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.72
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.57
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1040,N Current (RMS),A,45.8
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.8
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.5
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1030,L3 Active Power,kW,11.14
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.52
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.89
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1030,N Current (RMS),A,26.5
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,47.0
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.7
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.71
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.09
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.76
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.7
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.22
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.79
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,0080,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
330671,Thorn Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.4
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.92
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.1
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1040,N Current (RMS),A,43.0
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.3
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1030,L3 Active Power,kW,8.08
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.42
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.1
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1030,N Current (RMS),A,18.2
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.0
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.8
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.9
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.1
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.0
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.03
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.15
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.38
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,0080,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.7
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
330671,Thorn Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.88
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1040,N Current (RMS),A,49.4
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.2
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.96
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.22
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.59
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1030,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.1
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.1
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.6
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.12
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.9
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.0
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.33
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.1
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.26
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.35
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,0080,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
330671,Thorn Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.77
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1040,N Current (RMS),A,28.0
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.6
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.22
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1030,L2 Active Power,kW,5.95
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.37
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1030,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.9
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.0
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.1
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.19
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.7
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.3
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.49
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,0080,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
330671,Thorn Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.75
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.24
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1040,N Current (RMS),A,37.1
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.3
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.36
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.34
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.63
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1030,N Current (RMS),A,19.3
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.6
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.4
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.22
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.96
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.1
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.5
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,7.93
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,19.2
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,33.7
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.39
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.3
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
330671,Thorn Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.83
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.49
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1040,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.9
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.55
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1030,L2 Active Power,kW,4.64
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.1
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1030,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,21.3
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.92
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.2
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,8.55
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.3
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.62
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.3
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,23.3
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
330671,Thorn Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.23
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.05
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.19
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1040,N Current (RMS),A,31.9
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.4
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.18
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1030,L2 Active Power,kW,5.64
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.58
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1030,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.3
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.47
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.89
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.1
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
