Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,7.38
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,17.9
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.6
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.19
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.68
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.1
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,23.2
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
330671,Thorn Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.78
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.95
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1040,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.6
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.44
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.87
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.46
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1030,N Current (RMS),A,15.3
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.0
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.01
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.79
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.7
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.65
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,18.1
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.3
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,0080,L3 Active Power,kW,5.04
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,0080,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,22.4
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,23.2
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
330671,Thorn Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.64
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1040,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.5
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.18
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.25
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.47
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1030,N Current (RMS),A,21.9
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.4
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.27
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.94
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.2
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,9.04
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,21.8
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,37.8
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,0080,L3 Active Power,kW,3.48
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.49
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,23.2
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
330671,Thorn Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.96
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1040,L2 Active Power,kW,0.96
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1040,N Current (RMS),A,29.3
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.4
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.13
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.26
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.3
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1030,N Current (RMS),A,18.5
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.3
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.83
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.9
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,9.66
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.1
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.46
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.74
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,0080,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.1
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,23.2
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330671,Thorn Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.13
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.01
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1040,N Current (RMS),A,35.5
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.5
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1030,L3 Active Power,kW,2.85
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.56
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1030,N Current (RMS),A,23.7
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.4
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.3
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,5.55
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.85
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,23.0
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.9
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,7.04
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,16.4
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.0
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.85
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.83
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.5
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,23.2
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
330671,Thorn Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.59
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1040,N Current (RMS),A,28.7
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.2
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.06
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.56
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.79
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1030,N Current (RMS),A,22.2
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.7
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.7
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,5.2
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.7
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,7.09
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.0
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.74
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.63
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.21
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,0080,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.2
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,23.2
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
330671,Thorn Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.87
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1040,N Current (RMS),A,35.4
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.6
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.94
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.72
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.06
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1030,N Current (RMS),A,19.7
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.4
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.2
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.19
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.15
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.7
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.3
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.21
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.9
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.01
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,0080,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.6
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,23.2
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
330671,Thorn Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1040,L3 Active Power,kW,7.83
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.25
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1040,N Current (RMS),A,21.6
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,33.5
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.13
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.97
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.55
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1030,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.5
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.14
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.14
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.1
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.0
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.05
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.49
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,17.9
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.0
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.26
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.3
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,0080,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.8
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
330671,Thorn Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.19
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1040,N Current (RMS),A,33.5
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.9
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.2
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.47
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1030,N Current (RMS),A,19.3
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.6
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.75
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.06
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.8
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.75
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,15.7
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.5
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.46
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.61
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.09
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,0080,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.0
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
