Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.87
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.63
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1040,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.9
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.5
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.55
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.05
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1030,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.5
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.8
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.85
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.05
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.7
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.23
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,16.9
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.2
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.01
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.0
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,0080,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
330671,Thorn Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.71
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.35
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1040,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.9
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.52
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.6
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.09
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1030,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.4
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.0
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.08
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.8
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.77
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,15.9
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.7
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.76
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.01
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.4
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330671,Thorn Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.56
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1040,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.9
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.71
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.68
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.3
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1030,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.7
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.3
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.13
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.03
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.1
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.7
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.21
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.1
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.84
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.52
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.97
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.5
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
330671,Thorn Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.08
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1040,N Current (RMS),A,33.9
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.2
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.94
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.01
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.2
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1030,N Current (RMS),A,19.2
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.6
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.9
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.49
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.11
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.0
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.14
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,19.2
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.5
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.16
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.26
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.38
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.1
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.5
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,23.1
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
330671,Thorn Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.65
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.31
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.81
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1040,N Current (RMS),A,35.0
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.0
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.4
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.42
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.27
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1030,N Current (RMS),A,17.5
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.0
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.9
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.99
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.11
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.0
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,9.58
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.0
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.81
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,0080,L2 Active Power,kW,5.1
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.53
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,0080,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.2
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.0
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,23.0
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
330671,Thorn Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1040,L3 Active Power,kW,17.64
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.68
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.93
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1040,N Current (RMS),A,45.1
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.9
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.89
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.52
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1030,N Current (RMS),A,26.7
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.7
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.6
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.45
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.03
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.8
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,9.7
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.6
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.42
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.92
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,0080,L1 Active Power,kW,6.01
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,0080,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.0
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.7
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.6
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,23.0
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
330671,Thorn Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1040,L3 Active Power,kW,17.9
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.64
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1040,N Current (RMS),A,52.0
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,73.8
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.34
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.88
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1030,N Current (RMS),A,21.8
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.7
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.2
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.08
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.9
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.92
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,18.9
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,33.5
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.78
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.36
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.45
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.9
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,23.0
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
330671,Thorn Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.98
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.58
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.53
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1040,N Current (RMS),A,50.1
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.2
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.4
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.75
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1030,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.8
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.4
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.79
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.6
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.95
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.21
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.4
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,23.0
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
330671,Thorn Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.51
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1040,N Current (RMS),A,38.2
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.2
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.76
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.59
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1030,N Current (RMS),A,20.9
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.5
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.0
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.92
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
